Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,13.18,4.64
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,24.37,15.38
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,36.01,26.02
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,49.75,38.45
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,63.47,50.75
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,76.17,62.0
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,88.93,73.16
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,127.88,107.33
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,168.39,142.32
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,296.57,253.89
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,400.57,342.27
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,422.17,358.94
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,443.31,375.37
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,389.37,328.54
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,312.27,262.46
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,323.05,270.95
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,333.97,279.3
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,398.08,333.5
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,484.38,404.23
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,365.91,305.98
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,270.0,224.66
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,285.0,237.84
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,300.02,250.76
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,208.81,174.09
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,142.54,117.31
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,88.73,71.49
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,40.57,29.88
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,71.2,56.66
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,106.59,87.45
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,96.6,78.95
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,86.71,70.52
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,75.39,60.78
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,64.15,50.99
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,52.45,40.76
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,40.79,30.39
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,30.17,20.77
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,19.8,11.31
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,11.53,2.75
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.71,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.28,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.74,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.21,1.59
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,11.51,4.59
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,14.81,7.57
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,17.71,10.17
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,20.61,12.74
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,75.95,61.49
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,140.45,116.64
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,182.07,151.99
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,242.95,202.67
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,215.37,178.55
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,172.14,141.76
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,152.25,124.95
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,133.02,108.54
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,131.26,106.82
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,129.61,105.17
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,116.57,94.19
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,103.86,83.5
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,88.24,70.17
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,73.18,57.31
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,140.99,115.02
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,214.68,176.04
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,205.74,168.16
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,196.98,160.87
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,173.68,141.63
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,150.91,122.76
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,164.0,134.33
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,177.09,145.65
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,160.87,132.41
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,145.02,119.49
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,126.62,104.05
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,108.71,88.84
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,88.65,71.72
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,69.06,54.68
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,51.58,39.25
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,33.77,23.26
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,18.95,8.5
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,69.46,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,189.75,137.12
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,268.73,220.19
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,358.85,301.78
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,292.9,249.48
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,184.23,156.01
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,214.75,182.63
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,246.25,209.18
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,297.38,251.81
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,351.28,295.68
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,341.49,285.2
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,311.07,258.19
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,272.04,224.3
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,213.4,174.23
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,310.33,254.27
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,412.23,335.38
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,477.85,387.12
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,544.63,438.85
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,819.54,651.14
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,1043.31,806.23
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,1044.49,803.23
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,1042.11,800.3
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,1031.19,793.26
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,1016.82,784.11
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,996.85,771.73
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,973.62,757.18
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,941.88,736.27
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,916.95,720.2
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,875.87,692.46
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,832.62,662.97
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,780.48,626.17
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,727.37,588.06
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,667.98,543.68
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,608.68,497.88
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,535.81,441.05
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,465.75,383.78
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,383.77,313.62
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,308.02,245.44
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,206.08,143.06
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,97.58,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,92.97,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,238.48,173.71
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,321.61,265.59
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,414.7,351.11
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,488.61,417.0
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,566.74,483.21
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,632.97,537.75
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,694.13,584.03
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,752.16,625.57
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,809.77,665.51
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,858.33,698.23
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,905.21,729.06
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,945.37,754.87
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,982.93,778.55
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,1013.03,796.3
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,1039.96,811.77
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,1057.95,821.05
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,1072.28,827.97
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,1081.97,833.41
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,1087.91,836.53
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,1086.56,835.55
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,1081.44,832.3
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,1069.32,824.54
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,1053.58,814.54
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,1029.79,797.73
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1002.73,778.87
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,970.26,759.14
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,935.01,737.32
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,890.45,707.3
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,844.02,675.62
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,799.2,644.72
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,745.05,606.29
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,682.38,559.55
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,620.18,511.79
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,546.46,453.1
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,475.57,394.17
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,390.82,321.65
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,312.75,251.46
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,211.14,150.61
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,101.15,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,67.61,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,185.1,134.23
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,263.95,218.37
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,353.7,300.61
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,426.36,366.17
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,504.16,433.56
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,569.2,488.53
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,636.29,542.79
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,688.86,581.76
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,746.0,623.2
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,700.45,585.92
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,629.27,527.39
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,779.79,643.62
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,922.74,745.35
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,832.7,675.62
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,715.91,584.22
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,880.78,707.6
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,1017.77,800.13
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,855.27,681.53
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,638.08,514.46
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,612.96,495.21
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,586.87,473.82
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,535.38,434.52
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,505.62,411.41
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,456.08,371.56
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,407.48,332.22
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,634.53,517.4
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,815.07,653.45
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,545.88,447.76
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,254.22,208.97
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,231.87,192.06
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,210.03,174.46
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,183.14,152.0
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,157.01,129.91
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,130.36,107.27
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,104.46,84.84
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,69.17,53.97
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,42.97,30.8
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,24.74,13.54
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.68,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,44.73,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,133.23,94.18
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,204.71,166.83
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,286.98,241.27
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,352.06,299.41
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,422.41,360.1
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,247.0,212.85
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,24.75,16.14
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,38.87,28.51
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,53.03,40.71
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,46.79,35.18
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,40.56,29.7
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,38.5,27.79
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,36.43,25.89
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,67.71,52.68
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,101.3,81.15
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,90.58,71.79
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,80.12,62.78
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,109.41,87.44
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,139.93,112.9
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,116.42,93.02
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,93.68,73.86
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,72.35,55.96
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,52.29,39.02
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,39.78,28.43
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,27.31,17.81
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,38.51,27.45
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,49.74,37.11
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,52.64,39.67
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,55.55,42.25
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,50.53,38.05
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,45.52,33.83
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,40.11,29.22
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,34.7,24.58
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,28.47,19.21
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,22.25,13.77
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,16.87,8.97
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,11.51,4.15
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.56,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,73.23,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,198.16,139.77
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,278.63,225.16
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,370.14,307.64
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,442.59,371.78
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,516.44,434.76
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,582.08,488.32
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,649.47,540.11
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,710.05,583.35
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,770.94,625.49
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,819.93,657.02
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,858.64,680.37
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,900.46,705.89
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,940.25,729.45
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,970.96,747.33
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,998.73,763.16
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,1020.64,775.44
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,1039.23,785.55
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,1050.51,792.53
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,1058.17,797.34
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,1060.12,797.48
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,1058.36,795.38
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,1048.18,788.97
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,1034.4,780.38
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,1013.86,767.42
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,989.95,752.31
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,958.17,732.51
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,923.56,710.72
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,882.39,683.25
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,839.12,654.09
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,788.53,618.24
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,736.85,581.05
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,683.11,541.94
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,622.51,496.77
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,551.87,443.67
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,483.73,389.76
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,401.38,322.16
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,325.36,256.3
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,226.76,164.49
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,133.08,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,51.56,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,66.55,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,182.32,128.34
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,262.28,211.54
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,353.31,292.49
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,425.24,355.38
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,502.13,419.69
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,496.85,416.11
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,476.44,399.39
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,502.24,418.61
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,524.65,434.17
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,501.78,413.86
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,490.77,402.45
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,461.83,376.96
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,447.81,362.86
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,459.43,370.51
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,470.38,377.49
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,237.36,192.07
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,13.23,5.37
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,278.14,226.34
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,555.7,442.31
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,326.1,261.51
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,82.79,62.51
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,431.08,348.93
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,761.53,597.4
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,889.1,686.63
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,977.74,745.42
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,946.39,722.49
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,921.94,705.44
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,878.43,675.17
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,833.06,643.59
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,780.88,606.72
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,727.71,568.54
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,669.15,526.14
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,610.52,482.31
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,538.19,428.65
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,468.58,374.53
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,391.7,311.63
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,317.23,247.83
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,171.72,124.7
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.2,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,71.61,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,194.24,138.99
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,275.38,226.99
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,367.7,313.18
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,444.26,383.74
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,522.61,453.79
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,589.9,511.95
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,659.02,568.72
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,719.68,616.16
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,780.47,662.65
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,831.05,701.25
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,880.19,738.28
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,921.15,767.15
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,949.75,786.26
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,981.28,808.82
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,1009.87,829.11
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,896.27,741.12
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,743.14,617.74
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,919.88,759.02
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,1064.6,867.21
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,861.01,710.3
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,607.54,502.95
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,840.39,695.05
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,1033.84,841.37
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,741.42,616.71
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,410.78,341.67
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,301.68,252.01
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,198.94,164.99
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,162.93,134.55
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,128.01,104.71
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,116.51,95.3
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,105.13,85.88
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,92.83,75.41
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,80.62,64.92
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,67.45,53.55
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,54.32,42.04
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,41.19,30.35
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,28.11,18.6
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,17.74,8.87
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.4,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.84,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,76.0,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,204.49,148.52
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,286.44,237.93
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,379.52,323.97
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,455.13,392.84
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,531.64,460.06
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,599.04,516.7
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,668.11,571.54
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,728.09,616.25
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,787.98,659.61
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,838.93,694.37
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,888.41,727.1
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,931.04,754.37
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,961.31,772.26
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,992.68,791.66
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,1021.07,808.63
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,1040.39,818.26
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,1056.24,825.54
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,1066.8,830.74
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,1073.75,833.62
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,1073.39,830.22
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,1069.37,824.58
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,1058.09,815.76
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,1043.28,804.8
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,1020.16,787.85
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,1004.59,776.3
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,971.74,755.22
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,936.13,732.34
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,893.48,704.39
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,848.71,674.64
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,796.02,639.26
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,742.28,602.41
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,679.23,557.06
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,616.69,510.35
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,543.97,453.05
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,478.49,399.0
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,394.4,327.23
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,317.23,258.55
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,174.42,134.11
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.23,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,40.33,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,120.78,86.01
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,174.66,143.17
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,234.14,197.8
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,286.18,244.72
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,341.28,292.76
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,392.8,336.18
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,446.73,380.16
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,502.88,424.03
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,560.75,467.88
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,710.71,581.95
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,857.61,684.8
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,897.99,708.93
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,936.04,732.4
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,795.65,631.16
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,623.81,500.39
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,596.71,478.87
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,545.38,438.06
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,566.69,454.9
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,609.59,486.69
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,637.52,507.53
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,664.16,527.46
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,675.08,536.24
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,684.1,543.87
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,544.81,436.26
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,369.08,298.07
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,413.34,335.21
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,435.26,353.55
