Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,209.5,14.5,4.75,1.5,34.0,95.84,0.0
2016,1,22,8,0,419.0,29.0,5.0,2.0,68.0,216.14,163.1
2016,1,22,8,15,521.5,38.0,5.3,2.5,116.5,295.9,245.49
2016,1,22,8,30,624.0,47.0,5.6,3.0,165.0,382.7,326.89
2016,1,22,8,45,685.5,52.5,5.9,3.5,216.5,458.01,396.68
2016,1,22,9,0,747.0,58.0,6.2,4.0,268.0,538.08,468.28
2016,1,22,9,15,785.0,62.0,6.25,4.5,318.0,605.53,526.55
2016,1,22,9,30,823.0,66.0,6.3,5.0,368.0,674.59,583.51
2016,1,22,9,45,851.5,68.5,6.35,5.5,413.5,736.01,631.18
2016,1,22,10,0,880.0,71.0,6.4,6.0,459.0,797.39,677.74
2016,1,22,10,15,898.0,73.5,6.35,6.5,498.5,841.66,709.46
2016,1,22,10,30,916.0,76.0,6.3,7.0,538.0,891.8,745.28
2016,1,22,10,45,930.5,77.0,6.3,7.5,571.5,935.14,775.52
2016,1,22,11,0,945.0,78.0,6.3,8.0,605.0,976.15,803.68
2016,1,22,11,15,954.0,79.0,6.2,8.0,630.5,1009.38,826.64
2016,1,22,11,30,963.0,80.0,6.1,8.0,656.0,1039.52,847.22
2016,1,22,11,45,966.0,81.5,6.1,8.5,672.5,1061.11,860.53
2016,1,22,12,0,969.0,83.0,6.1,9.0,689.0,1079.09,871.3
2016,1,22,12,15,971.5,83.5,6.05,9.0,697.5,1091.61,879.47
2016,1,22,12,30,974.0,84.0,6.0,9.0,706.0,1100.34,885.08
2016,1,22,12,45,975.0,83.5,6.0,9.5,706.0,1102.48,884.81
2016,1,22,13,0,976.0,83.0,6.0,10.0,706.0,1100.74,881.98
2016,1,22,13,15,973.5,82.5,5.9,10.0,697.0,1091.61,874.89
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,1078.69,865.29
2016,1,22,13,45,966.0,81.0,5.75,10.5,670.5,1058.97,849.72
2016,1,22,14,0,961.0,80.0,5.7,11.0,653.0,1035.71,831.81
2016,1,22,14,15,952.0,78.5,5.6,11.0,627.0,1004.64,809.54
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,970.51,785.11
2016,1,22,14,45,929.0,76.0,5.45,11.0,567.5,929.7,756.03
2016,1,22,15,0,915.0,75.0,5.4,11.0,534.0,886.56,725.07
2016,1,22,15,15,896.0,72.5,5.25,10.5,494.0,835.4,688.48
2016,1,22,15,30,877.0,70.0,5.1,10.0,454.0,790.13,655.99
2016,1,22,15,45,852.0,66.5,4.95,10.0,408.5,730.1,610.25
2016,1,22,16,0,827.0,63.0,4.8,10.0,363.0,669.8,563.57
2016,1,22,16,15,788.0,59.0,4.25,9.0,313.0,599.93,506.89
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,531.83,449.65
2016,1,22,16,45,689.0,49.5,3.2,7.5,212.0,452.76,380.94
2016,1,22,17,0,629.0,44.0,2.7,7.0,161.0,378.44,313.88
2016,1,22,17,15,524.5,35.5,2.5,6.0,112.5,287.01,231.75
2016,1,22,17,30,420.0,27.0,2.3,5.0,64.0,206.46,149.27
2016,1,22,17,45,210.0,13.5,2.1,4.5,32.0,78.85,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.0,14.0,1.25,0.5,34.0,96.5,0.0
2016,1,23,8,0,428.0,28.0,1.4,1.0,68.0,212.61,160.45
2016,1,23,8,15,528.5,36.0,1.35,1.5,116.5,291.84,239.84
2016,1,23,8,30,629.0,44.0,1.3,2.0,165.0,381.35,320.55
2016,1,23,8,45,688.0,49.5,1.3,3.0,216.0,455.2,385.06
2016,1,23,9,0,747.0,55.0,1.3,4.0,267.0,533.73,450.2
2016,1,23,9,15,784.5,59.0,1.3,4.5,316.0,600.75,504.02
2016,1,23,9,30,822.0,63.0,1.3,5.0,365.0,669.42,556.11
2016,1,23,9,45,847.5,65.5,1.3,6.0,410.0,728.54,596.68
2016,1,23,10,0,873.0,68.0,1.3,7.0,455.0,780.05,630.35
2016,1,23,10,15,891.0,70.5,1.3,7.5,494.5,831.51,664.24
2016,1,23,10,30,909.0,73.0,1.3,8.0,534.0,881.5,696.31
2016,1,23,10,45,921.0,74.5,1.35,8.5,566.5,923.11,722.71
2016,1,23,11,0,933.0,76.0,1.4,9.0,599.0,962.27,747.24
2016,1,23,11,15,941.5,77.5,1.4,9.5,624.5,995.45,766.68
2016,1,23,11,30,950.0,79.0,1.4,10.0,650.0,1025.56,783.99
2016,1,23,11,45,952.0,81.0,1.45,10.5,666.0,1046.65,796.18
2016,1,23,12,0,954.0,83.0,1.5,11.0,682.0,1064.13,806.2
2016,1,23,12,15,956.0,83.5,1.6,11.5,690.5,1076.08,813.63
2016,1,23,12,30,958.0,84.0,1.7,12.0,699.0,1084.3,818.81
2016,1,23,12,45,957.5,84.0,1.8,12.5,698.5,1085.57,819.59
2016,1,23,13,0,957.0,84.0,1.9,13.0,698.0,1083.04,818.09
2016,1,23,13,15,954.0,84.0,2.0,13.0,689.0,1074.19,814.09
2016,1,23,13,30,951.0,84.0,2.1,13.0,680.0,1061.64,807.78
2016,1,23,13,45,944.5,83.0,2.25,13.5,662.5,1040.78,795.13
2016,1,23,14,0,938.0,82.0,2.4,14.0,645.0,1016.49,780.15
2016,1,23,14,15,929.0,80.5,2.45,14.0,619.5,985.95,761.14
2016,1,23,14,30,920.0,79.0,2.5,14.0,594.0,952.43,740.02
2016,1,23,14,45,907.0,77.5,2.55,14.0,561.0,912.56,714.28
2016,1,23,15,0,894.0,76.0,2.6,14.0,528.0,870.36,686.63
2016,1,23,15,15,875.5,73.5,2.55,13.5,488.5,828.32,659.17
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,776.26,623.88
2016,1,23,15,45,830.5,68.0,2.45,13.0,404.0,716.53,581.09
2016,1,23,16,0,804.0,65.0,2.4,13.0,359.0,656.69,537.29
2016,1,23,16,15,765.5,61.0,2.15,12.0,310.0,588.14,484.66
2016,1,23,16,30,727.0,57.0,1.9,11.0,261.0,521.34,430.99
2016,1,23,16,45,667.0,51.0,1.7,10.0,210.5,442.73,365.81
2016,1,23,17,0,607.0,45.0,1.5,9.0,160.0,368.95,301.89
2016,1,23,17,15,505.5,36.5,1.55,8.5,112.0,284.08,226.73
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,206.74,149.93
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,91.18,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,191.5,15.5,3.7,3.0,33.5,90.71,0.0
2016,1,24,8,0,383.0,31.0,4.0,4.0,67.0,202.61,152.98
2016,1,24,8,15,485.5,40.5,4.05,4.5,115.0,280.96,230.94
2016,1,24,8,30,588.0,50.0,4.1,5.0,163.0,370.49,312.71
2016,1,24,8,45,561.5,62.5,4.2,6.0,195.5,403.06,344.19
2016,1,24,9,0,535.0,75.0,4.3,7.0,228.0,431.81,370.11
2016,1,24,9,15,518.0,93.5,4.6,7.5,263.0,469.19,402.3
2016,1,24,9,30,501.0,112.0,4.9,8.0,298.0,497.95,426.21
2016,1,24,9,45,554.0,115.5,5.2,9.0,343.5,571.43,485.8
2016,1,24,10,0,607.0,119.0,5.5,10.0,389.0,642.1,541.69
2016,1,24,10,15,740.5,102.0,5.65,10.5,460.0,757.48,631.03
2016,1,24,10,30,874.0,85.0,5.8,11.0,531.0,874.46,718.67
2016,1,24,10,45,886.5,87.0,5.95,12.0,563.5,916.75,746.61
2016,1,24,11,0,899.0,89.0,6.1,13.0,596.0,956.66,772.82
2016,1,24,11,15,907.5,90.5,6.1,13.5,621.0,979.07,786.49
2016,1,24,11,30,916.0,92.0,6.1,14.0,646.0,1008.51,805.4
2016,1,24,11,45,920.0,94.0,6.2,14.5,662.5,1031.0,819.84
2016,1,24,12,0,924.0,96.0,6.3,15.0,679.0,1050.06,831.91
2016,1,24,12,15,689.0,177.0,6.25,15.5,615.0,935.82,746.12
2016,1,24,12,30,454.0,258.0,6.2,16.0,551.0,783.6,627.34
2016,1,24,12,45,688.0,178.0,6.2,16.5,622.0,941.83,748.37
2016,1,24,13,0,922.0,98.0,6.2,17.0,693.0,1064.88,835.14
2016,1,24,13,15,764.5,146.0,6.1,17.0,635.0,976.81,770.74
2016,1,24,13,30,607.0,194.0,6.0,17.0,577.0,863.85,688.34
2016,1,24,13,45,753.5,145.0,5.95,17.0,608.0,945.44,749.23
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,1008.36,794.93
2016,1,24,14,15,889.5,94.5,5.8,17.0,613.0,976.78,772.17
2016,1,24,14,30,879.0,93.0,5.7,17.0,587.0,942.35,747.91
2016,1,24,14,45,872.5,88.0,5.6,17.5,555.5,904.59,719.8
2016,1,24,15,0,866.0,83.0,5.5,18.0,524.0,864.15,689.77
2016,1,24,15,15,846.5,80.5,5.2,17.5,484.5,813.6,653.66
2016,1,24,15,30,827.0,78.0,4.9,17.0,445.0,761.75,616.23
2016,1,24,15,45,793.5,75.5,4.65,17.0,399.5,698.52,568.74
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,635.79,520.87
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.5,566.84,466.7
2016,1,24,16,30,678.0,64.0,3.5,15.0,257.0,503.77,415.47
2016,1,24,16,45,609.0,58.0,3.1,14.5,206.5,422.76,347.39
2016,1,24,17,0,540.0,52.0,2.7,14.0,156.0,347.75,282.16
2016,1,24,17,15,436.5,41.5,2.65,13.5,109.5,259.45,205.06
2016,1,24,17,30,333.0,31.0,2.6,13.0,63.0,182.63,132.14
2016,1,24,17,45,166.5,15.5,2.55,12.5,31.5,81.94,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,19.0,2.85,12.0,30.5,69.34,0.0
2016,1,25,8,0,236.0,38.0,3.1,13.0,61.0,153.22,112.11
2016,1,25,8,15,338.5,51.5,3.25,13.5,106.0,225.76,179.51
2016,1,25,8,30,441.0,65.0,3.4,14.0,151.0,311.73,254.65
2016,1,25,8,45,526.0,71.0,3.55,14.5,202.0,391.64,323.55
2016,1,25,9,0,611.0,77.0,3.7,15.0,253.0,478.73,396.26
2016,1,25,9,15,655.0,83.0,3.6,15.5,301.0,546.2,450.51
2016,1,25,9,30,699.0,89.0,3.5,16.0,349.0,616.23,504.73
2016,1,25,9,45,746.0,89.0,3.4,16.5,396.0,683.54,554.39
2016,1,25,10,0,793.0,89.0,3.3,17.0,443.0,748.32,599.55
2016,1,25,10,15,814.0,91.5,3.15,17.5,482.5,800.32,633.82
2016,1,25,10,30,835.0,94.0,3.0,18.0,522.0,851.16,666.38
2016,1,25,10,45,860.5,92.5,2.85,18.5,557.0,899.82,696.53
2016,1,25,11,0,886.0,91.0,2.7,19.0,592.0,946.81,724.76
2016,1,25,11,15,896.0,92.5,2.5,19.0,618.0,980.91,744.47
2016,1,25,11,30,906.0,94.0,2.3,19.0,644.0,1001.08,754.53
2016,1,25,11,45,915.5,94.0,2.15,19.5,662.5,1026.47,767.1
2016,1,25,12,0,925.0,94.0,2.0,20.0,681.0,1048.63,777.23
2016,1,25,12,15,928.5,94.5,1.95,20.0,690.0,1061.95,784.43
2016,1,25,12,30,932.0,95.0,1.9,20.0,699.0,1071.65,789.51
2016,1,25,12,45,938.0,93.0,1.85,20.5,700.5,1077.18,790.59
2016,1,25,13,0,944.0,91.0,1.8,21.0,702.0,1078.97,789.47
2016,1,25,13,15,942.0,90.5,1.75,21.0,694.0,1070.7,783.69
2016,1,25,13,30,940.0,90.0,1.7,21.0,686.0,1058.74,775.84
2016,1,25,13,45,939.5,87.0,1.7,21.0,670.0,1041.57,765.64
2016,1,25,14,0,939.0,84.0,1.7,21.0,654.0,1020.78,753.28
2016,1,25,14,15,931.0,83.0,1.65,21.0,629.0,991.82,735.0
2016,1,25,14,30,923.0,82.0,1.6,21.0,604.0,959.81,714.83
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.0,921.57,690.53
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,880.71,664.38
2016,1,25,15,15,887.0,73.5,1.35,20.5,500.5,830.68,631.74
2016,1,25,15,30,869.0,71.0,1.2,20.0,461.0,786.51,602.77
2016,1,25,15,45,845.0,68.0,1.1,20.0,415.5,728.08,562.77
2016,1,25,16,0,821.0,65.0,1.0,20.0,370.0,669.28,521.85
2016,1,25,16,15,783.0,61.0,1.0,19.0,321.0,600.17,473.56
2016,1,25,16,30,745.0,57.0,1.0,18.0,272.0,532.74,423.6
2016,1,25,16,45,682.0,52.0,1.0,17.5,220.0,452.55,360.49
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,377.35,298.38
2016,1,25,17,15,517.5,38.5,1.05,16.5,119.0,291.62,225.71
2016,1,25,17,30,416.0,30.0,1.1,16.0,70.0,213.22,153.16
2016,1,25,17,45,208.0,15.0,1.2,15.5,35.0,95.28,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,11.5,17.0,4.55,5.5,18.0,19.58,0.0
2016,1,26,8,0,23.0,34.0,4.8,6.0,36.0,43.75,29.85
2016,1,26,8,15,43.5,55.5,5.05,6.0,62.5,76.67,60.25
2016,1,26,8,30,64.0,77.0,5.3,6.0,89.0,111.03,91.53
2016,1,26,8,45,80.5,97.0,5.55,6.5,117.0,152.73,128.79
2016,1,26,9,0,97.0,117.0,5.8,7.0,145.0,187.73,159.75
2016,1,26,9,15,70.5,133.5,5.85,7.0,156.0,180.3,153.13
2016,1,26,9,30,44.0,150.0,5.9,7.0,167.0,181.18,153.16
2016,1,26,9,45,103.0,174.5,6.0,7.5,219.5,266.88,227.27
2016,1,26,10,0,162.0,199.0,6.1,8.0,272.0,344.61,293.27
2016,1,26,10,15,219.5,211.5,6.1,8.5,319.5,411.11,348.85
2016,1,26,10,30,277.0,224.0,6.1,9.0,367.0,499.33,420.84
2016,1,26,10,45,236.0,244.5,6.2,9.5,371.5,477.09,400.22
2016,1,26,11,0,195.0,265.0,6.3,10.0,376.0,469.55,391.51
2016,1,26,11,15,201.5,276.5,6.35,10.0,395.5,493.35,410.36
2016,1,26,11,30,208.0,288.0,6.4,10.0,415.0,516.92,428.89
2016,1,26,11,45,314.0,275.0,6.45,10.0,472.5,630.32,521.79
2016,1,26,12,0,420.0,262.0,6.5,10.0,530.0,725.33,598.7
2016,1,26,12,15,215.5,242.0,6.6,10.0,379.5,499.96,415.07
2016,1,26,12,30,11.0,222.0,6.7,10.0,229.0,210.29,171.61
2016,1,26,12,45,11.5,223.0,6.8,10.0,230.5,211.77,173.16
2016,1,26,13,0,12.0,224.0,6.9,10.0,232.0,213.32,174.51
2016,1,26,13,15,6.0,185.0,6.95,10.0,189.0,168.66,137.16
2016,1,26,13,30,0.0,146.0,7.0,10.0,146.0,125.51,100.84
2016,1,26,13,45,0.0,81.0,7.1,10.0,81.0,67.36,51.82
2016,1,26,14,0,0.0,16.0,7.2,10.0,16.0,13.24,5.69
2016,1,26,14,15,0.0,62.5,6.85,10.0,62.5,51.88,38.8
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,91.88,72.94
2016,1,26,14,45,5.0,145.5,6.2,10.0,148.5,130.84,106.31
2016,1,26,15,0,10.0,182.0,5.9,10.0,188.0,172.26,141.62
2016,1,26,15,15,23.5,182.0,5.45,9.5,193.5,184.6,153.03
2016,1,26,15,30,37.0,182.0,5.0,9.0,199.0,210.98,176.24
2016,1,26,15,45,33.5,165.5,4.6,9.0,179.5,190.27,158.86
2016,1,26,16,0,30.0,149.0,4.2,9.0,160.0,170.03,141.82
2016,1,26,16,15,25.0,129.5,3.95,8.5,138.0,145.7,121.3
2016,1,26,16,30,20.0,110.0,3.7,8.0,116.0,113.15,93.38
2016,1,26,16,45,13.0,90.5,3.5,8.0,94.0,90.35,73.33
2016,1,26,17,0,6.0,71.0,3.3,8.0,72.0,68.27,53.69
2016,1,26,17,15,3.0,50.5,3.35,7.5,51.0,47.35,35.02
2016,1,26,17,30,0.0,30.0,3.4,7.0,30.0,26.2,15.84
2016,1,26,17,45,0.0,15.0,3.45,6.5,15.0,12.38,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,204.5,15.5,3.6,2.0,36.0,94.5,0.0
2016,1,27,8,0,409.0,31.0,3.8,3.0,72.0,210.22,161.33
2016,1,27,8,15,508.5,40.0,3.8,3.5,121.0,287.84,237.48
2016,1,27,8,30,608.0,49.0,3.8,4.0,170.0,376.36,318.4
2016,1,27,8,45,670.5,55.0,3.85,5.0,222.0,447.9,382.48
2016,1,27,9,0,733.0,61.0,3.9,6.0,274.0,528.43,451.22
2016,1,27,9,15,771.0,65.0,4.0,6.5,324.0,595.5,507.33
2016,1,27,9,30,809.0,69.0,4.1,7.0,374.0,664.23,562.63
2016,1,27,9,45,836.5,72.0,4.25,8.0,420.0,725.29,607.64
2016,1,27,10,0,864.0,75.0,4.4,9.0,466.0,786.29,651.5
2016,1,27,10,15,882.0,77.5,4.3,9.0,506.0,838.44,688.53
2016,1,27,10,30,900.0,80.0,4.2,9.0,546.0,880.44,717.29
2016,1,27,10,45,914.5,81.0,4.1,9.5,579.5,923.72,745.33
2016,1,27,11,0,929.0,82.0,4.0,10.0,613.0,964.72,771.49
2016,1,27,11,15,938.0,83.5,3.95,10.5,639.0,998.6,792.5
2016,1,27,11,30,947.0,85.0,3.9,11.0,665.0,1029.44,811.22
2016,1,27,11,45,953.0,85.5,3.9,11.5,682.5,1052.87,825.02
2016,1,27,12,0,959.0,86.0,3.9,12.0,700.0,1072.81,836.49
2016,1,27,12,15,962.0,86.5,3.9,12.0,709.5,1086.1,845.03
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,1095.63,851.19
2016,1,27,12,45,967.5,86.0,3.9,12.5,719.5,1098.98,851.73
2016,1,27,13,0,970.0,85.0,3.9,13.0,720.0,1098.47,849.86
2016,1,27,13,15,968.0,84.5,3.85,13.0,712.0,1090.13,844.02
2016,1,27,13,30,966.0,84.0,3.8,13.0,704.0,1077.98,835.81
2016,1,27,13,45,964.0,82.0,3.8,13.0,687.5,1060.24,824.33
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,1038.83,810.47
2016,1,27,14,15,954.5,79.0,3.75,13.0,646.0,1009.88,791.07
2016,1,27,14,30,947.0,78.0,3.7,13.0,621.0,977.74,769.5
2016,1,27,14,45,935.5,76.5,3.65,13.0,588.0,938.43,742.8
2016,1,27,15,0,924.0,75.0,3.6,13.0,555.0,896.56,714.15
2016,1,27,15,15,907.0,72.5,3.4,12.5,515.0,846.63,679.75
2016,1,27,15,30,890.0,70.0,3.2,12.0,475.0,795.09,643.74
2016,1,27,15,45,869.5,66.5,3.0,12.0,430.0,745.05,607.15
2016,1,27,16,0,849.0,63.0,2.8,12.0,385.0,686.96,563.83
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.0,618.11,510.8
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,550.67,456.18
2016,1,27,16,45,726.0,49.5,1.6,9.0,232.5,474.25,392.2
2016,1,27,17,0,674.0,44.0,1.2,8.0,180.0,401.81,328.88
2016,1,27,17,15,579.5,36.5,1.2,7.5,129.5,313.04,251.07
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,233.95,176.41
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,105.23,14.41
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,232.0,14.0,3.35,4.0,38.0,99.81,4.2
2016,1,28,8,0,464.0,28.0,3.7,5.0,76.0,222.9,170.23
2016,1,28,8,15,559.0,35.5,3.55,6.0,125.5,300.52,245.5
2016,1,28,8,30,654.0,43.0,3.4,7.0,175.0,388.03,324.23
2016,1,28,8,45,712.5,47.5,3.25,8.0,227.0,461.63,388.8
2016,1,28,9,0,771.0,52.0,3.1,9.0,279.0,539.9,454.05
2016,1,28,9,15,806.5,55.5,3.1,10.0,329.0,606.32,507.24
2016,1,28,9,30,842.0,59.0,3.1,11.0,379.0,668.25,553.88
2016,1,28,9,45,868.0,61.5,3.15,12.0,425.0,728.25,596.19
2016,1,28,10,0,894.0,64.0,3.2,13.0,471.0,788.09,637.12
2016,1,28,10,15,911.0,65.5,3.3,13.5,510.5,838.73,671.74
2016,1,28,10,30,928.0,67.0,3.4,14.0,550.0,887.77,704.72
2016,1,28,10,45,940.5,68.0,3.5,15.0,583.5,930.26,731.21
2016,1,28,11,0,953.0,69.0,3.6,16.0,617.0,970.27,755.62
2016,1,28,11,15,961.0,70.0,3.6,16.5,642.5,1003.29,775.65
2016,1,28,11,30,969.0,71.0,3.6,17.0,668.0,1033.15,793.41
2016,1,28,11,45,972.0,73.0,3.65,17.5,685.5,1055.99,806.75
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,1075.15,817.72
2016,1,28,12,15,977.5,75.5,3.7,18.0,712.0,1088.18,825.84
2016,1,28,12,30,980.0,76.0,3.7,18.0,721.0,1097.36,831.6
2016,1,28,12,45,980.5,75.5,3.7,18.5,721.0,1099.37,831.17
2016,1,28,13,0,981.0,75.0,3.7,19.0,721.0,1097.45,828.37
2016,1,28,13,15,979.5,75.0,3.7,19.0,713.0,1090.21,823.83
2016,1,28,13,30,978.0,75.0,3.7,19.0,705.0,1079.1,816.91
2016,1,28,13,45,974.0,74.0,3.7,19.5,688.0,1060.47,803.57
2016,1,28,14,0,970.0,73.0,3.7,20.0,671.0,1038.19,787.99
2016,1,28,14,15,962.5,72.0,3.6,19.5,646.0,1009.07,770.12
2016,1,28,14,30,955.0,71.0,3.5,19.0,621.0,976.73,750.07
2016,1,28,14,45,938.5,71.5,3.45,19.0,588.0,935.21,722.52
2016,1,28,15,0,922.0,72.0,3.4,19.0,555.0,891.44,693.26
2016,1,28,15,15,906.0,70.0,2.95,18.5,515.5,843.0,659.18
2016,1,28,15,30,890.0,68.0,2.5,18.0,476.0,792.87,623.45
2016,1,28,15,45,867.5,64.5,2.1,18.0,430.5,734.65,580.52
2016,1,28,16,0,845.0,61.0,1.7,18.0,385.0,681.91,541.0
2016,1,28,16,15,810.5,57.5,1.6,17.0,335.5,614.5,492.47
2016,1,28,16,30,776.0,54.0,1.5,16.0,286.0,548.42,442.05
2016,1,28,16,45,724.0,49.0,1.4,15.0,234.0,472.67,381.73
2016,1,28,17,0,672.0,44.0,1.3,14.0,182.0,400.88,321.67
2016,1,28,17,15,580.0,36.5,1.3,13.5,131.5,313.3,246.42
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,235.19,174.65
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,106.16,26.36
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,238.5,14.5,2.9,8.5,39.0,102.25,13.0
2016,1,29,8,0,477.0,29.0,3.3,10.0,78.0,227.86,171.38
2016,1,29,8,15,570.5,36.5,3.4,10.5,128.5,305.65,245.59
2016,1,29,8,30,664.0,44.0,3.5,11.0,179.0,393.08,323.75
2016,1,29,8,45,718.0,49.5,3.6,12.0,231.5,466.0,387.19
2016,1,29,9,0,772.0,55.0,3.7,13.0,284.0,543.16,451.28
2016,1,29,9,15,807.0,58.5,3.7,14.0,334.0,609.46,503.88
2016,1,29,9,30,842.0,62.0,3.7,15.0,384.0,677.14,554.68
2016,1,29,9,45,865.5,65.0,3.7,16.0,429.5,730.11,590.99
2016,1,29,10,0,889.0,68.0,3.7,17.0,475.0,788.59,630.36
2016,1,29,10,15,905.5,70.0,4.05,17.5,515.0,839.33,665.91
2016,1,29,10,30,922.0,72.0,4.4,18.0,555.0,888.45,700.1
2016,1,29,10,45,933.5,74.0,4.75,19.0,588.5,931.18,728.75
2016,1,29,11,0,945.0,76.0,5.1,20.0,622.0,971.39,755.37
2016,1,29,11,15,952.5,77.0,5.15,20.0,647.0,1003.81,777.13
2016,1,29,11,30,960.0,78.0,5.2,20.0,672.0,1033.06,796.73
2016,1,29,11,45,962.0,80.0,5.3,20.5,689.0,1054.79,810.0
2016,1,29,12,0,964.0,82.0,5.4,21.0,706.0,1072.85,820.87
2016,1,29,12,15,966.0,82.5,5.45,21.0,714.5,1085.31,829.26
2016,1,29,12,30,968.0,83.0,5.5,21.0,723.0,1093.97,835.25
2016,1,29,12,45,967.0,83.0,5.55,21.5,723.0,1095.1,834.62
2016,1,29,13,0,966.0,83.0,5.6,22.0,723.0,1092.35,831.57
2016,1,29,13,15,963.5,83.0,5.6,21.5,714.5,1084.22,827.93
2016,1,29,13,30,961.0,83.0,5.6,21.0,706.0,1072.3,821.86
2016,1,29,13,45,955.5,82.0,5.65,21.0,688.5,1052.46,809.21
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,1029.08,794.21
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,999.94,774.16
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,967.66,752.0
2016,1,29,14,45,923.0,77.0,5.45,21.0,588.5,928.53,725.29
2016,1,29,15,0,912.0,75.0,5.4,21.0,556.0,886.86,696.65
2016,1,29,15,15,895.5,72.5,5.15,20.5,516.0,837.73,662.56
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,786.96,626.95
2016,1,29,15,45,855.5,67.0,4.65,19.5,431.0,735.71,590.49
2016,1,29,16,0,832.0,64.0,4.4,19.0,386.0,676.69,547.51
2016,1,29,16,15,797.0,60.5,4.05,18.0,336.5,609.47,496.66
2016,1,29,16,30,762.0,57.0,3.7,17.0,287.0,543.61,444.48
2016,1,29,16,45,708.5,51.5,3.4,16.0,235.0,467.06,381.79
2016,1,29,17,0,655.0,46.0,3.1,15.0,183.0,394.64,319.86
2016,1,29,17,15,563.0,38.5,3.0,14.5,133.0,307.83,243.98
2016,1,29,17,30,471.0,31.0,2.9,14.0,83.0,230.35,172.56
2016,1,29,17,45,235.5,15.5,2.85,13.5,41.5,106.57,36.62
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,214.0,16.5,4.0,7.5,39.0,98.36,20.44
2016,1,30,8,0,428.0,33.0,4.2,8.0,78.0,216.96,165.46
2016,1,30,8,15,527.0,41.5,4.15,9.0,128.5,294.87,239.0
2016,1,30,8,30,626.0,50.0,4.1,10.0,179.0,383.48,317.81
2016,1,30,8,45,688.5,55.0,4.1,11.0,232.0,455.15,380.53
2016,1,30,9,0,751.0,60.0,4.1,12.0,285.0,535.51,447.47
2016,1,30,9,15,788.0,64.5,4.15,13.0,335.5,603.45,501.88
2016,1,30,9,30,825.0,69.0,4.2,14.0,386.0,673.01,555.14
2016,1,30,9,45,852.0,71.5,4.3,15.0,432.5,734.0,598.42
2016,1,30,10,0,879.0,74.0,4.4,16.0,479.0,794.84,640.46
2016,1,30,10,15,896.5,76.5,4.5,16.5,519.5,839.44,670.85
2016,1,30,10,30,914.0,79.0,4.6,17.0,560.0,889.77,705.1
2016,1,30,10,45,926.0,81.0,4.7,18.0,593.5,932.75,732.17
2016,1,30,11,0,938.0,83.0,4.8,19.0,627.0,973.26,757.17
2016,1,30,11,15,946.5,84.0,4.85,19.5,653.0,1006.52,777.93
2016,1,30,11,30,955.0,85.0,4.9,20.0,679.0,1036.67,796.5
2016,1,30,11,45,959.5,86.0,5.0,20.5,696.5,1059.59,810.53
2016,1,30,12,0,964.0,87.0,5.1,21.0,714.0,1078.93,822.23
2016,1,30,12,15,966.0,87.5,5.1,21.0,723.0,1091.45,830.15
2016,1,30,12,30,968.0,88.0,5.1,21.0,732.0,1100.16,835.69
2016,1,30,12,45,967.0,88.0,5.15,21.5,731.5,1101.34,835.12
2016,1,30,13,0,966.0,88.0,5.2,22.0,731.0,1098.63,832.15
2016,1,30,13,15,963.0,88.0,5.2,22.0,722.0,1090.02,826.59
2016,1,30,13,30,960.0,88.0,5.2,22.0,713.0,1077.63,818.66
2016,1,30,13,45,953.0,87.5,5.2,22.0,695.5,1056.96,805.25
2016,1,30,14,0,946.0,87.0,5.2,22.0,678.0,1032.8,789.58
2016,1,30,14,15,937.0,85.5,5.1,22.0,652.0,1002.19,768.73
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,968.51,745.83
2016,1,30,14,45,916.0,82.0,4.9,22.0,593.0,928.66,718.61
2016,1,30,15,0,904.0,80.0,4.8,22.0,560.0,886.35,689.57
2016,1,30,15,15,886.5,77.5,4.55,21.5,520.0,836.66,655.4
2016,1,30,15,30,869.0,75.0,4.3,21.0,480.0,792.79,625.34
2016,1,30,15,45,842.0,72.0,4.05,20.5,434.0,731.93,582.61
2016,1,30,16,0,815.0,69.0,3.8,20.0,388.0,670.93,538.99
2016,1,30,16,15,778.5,65.0,3.6,19.0,338.0,602.79,488.21
2016,1,30,16,30,742.0,61.0,3.4,18.0,288.0,536.18,436.21
2016,1,30,16,45,685.5,55.5,3.2,17.5,236.0,458.83,372.82
2016,1,30,17,0,629.0,50.0,3.0,17.0,184.0,385.86,310.62
2016,1,30,17,15,536.0,41.5,3.1,16.5,134.0,302.57,238.51
2016,1,30,17,30,443.0,33.0,3.2,16.0,84.0,225.88,169.02
2016,1,30,17,45,221.5,16.5,3.3,15.5,42.0,103.77,42.97
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,38.5,95.29,26.07
2016,1,31,8,0,409.0,33.0,3.9,11.0,77.0,209.12,158.12
2016,1,31,8,15,506.0,41.5,3.8,11.5,126.0,284.96,228.84
2016,1,31,8,30,603.0,50.0,3.7,12.0,175.0,371.36,305.38
2016,1,31,8,45,670.5,54.0,3.65,13.0,228.0,443.52,367.76
2016,1,31,9,0,738.0,58.0,3.6,14.0,281.0,524.7,434.64
2016,1,31,9,15,775.0,62.0,3.45,15.0,330.5,591.36,486.93
2016,1,31,9,30,812.0,66.0,3.3,16.0,380.0,659.69,537.86
2016,1,31,9,45,840.5,68.0,3.2,17.5,426.5,720.56,578.38
2016,1,31,10,0,869.0,70.0,3.1,19.0,473.0,774.24,612.06
2016,1,31,10,15,886.5,72.0,3.05,19.5,513.0,825.17,645.32
2016,1,31,10,30,904.0,74.0,3.0,20.0,553.0,874.6,676.8
2016,1,31,10,45,917.0,75.5,2.95,21.0,586.5,917.61,701.86
2016,1,31,11,0,930.0,77.0,2.9,22.0,620.0,958.24,724.78
2016,1,31,11,15,938.0,78.5,2.95,22.5,645.5,991.52,744.65
2016,1,31,11,30,946.0,80.0,3.0,23.0,671.0,1021.68,762.42
2016,1,31,11,45,946.0,83.0,3.05,24.0,687.5,1042.53,772.52
2016,1,31,12,0,946.0,86.0,3.1,25.0,704.0,1059.68,780.3
2016,1,31,12,15,948.0,86.0,3.05,25.0,713.0,1071.46,786.86
2016,1,31,12,30,950.0,86.0,3.0,25.0,722.0,1079.5,791.18
2016,1,31,12,45,950.5,86.0,3.0,25.5,722.0,1082.2,791.18
2016,1,31,13,0,951.0,86.0,3.0,26.0,722.0,1081.08,788.96
2016,1,31,13,15,948.5,85.5,2.9,26.0,713.5,1072.49,782.72
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,1060.16,774.31
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,1041.06,762.21
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,1018.45,748.02
2016,1,31,14,15,927.5,82.0,2.5,25.5,646.0,989.14,729.55
2016,1,31,14,30,919.0,81.0,2.3,25.0,621.0,956.76,709.07
2016,1,31,14,45,907.0,79.0,2.15,25.0,588.0,917.16,682.89
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,875.11,655.04
2016,1,31,15,15,877.5,75.0,1.8,24.5,515.5,826.33,623.21
2016,1,31,15,30,860.0,73.0,1.6,24.0,476.0,783.38,595.02
2016,1,31,15,45,834.5,70.0,1.4,24.0,431.0,724.01,553.82
2016,1,31,16,0,809.0,67.0,1.2,24.0,386.0,664.4,511.94
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.5,597.21,465.26
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,531.5,417.11
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.5,454.69,357.52
2016,1,31,17,0,624.0,49.0,1.0,21.0,184.0,382.35,298.82
2016,1,31,17,15,531.5,41.0,1.05,20.5,134.5,299.76,230.28
2016,1,31,17,30,439.0,33.0,1.1,20.0,85.0,224.1,164.38
2016,1,31,17,45,219.5,16.5,1.15,19.5,42.5,103.47,47.89
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
