Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,89.22,29.85
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,191.69,144.37
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,267.53,213.04
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,354.01,288.17
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,229.11,189.38
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,47.19,34.67
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,73.73,57.17
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,101.45,80.17
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,114.51,90.47
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,127.68,100.71
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,292.73,237.08
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,442.02,355.66
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,703.6,561.61
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,941.84,733.21
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,975.18,755.85
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,1005.58,777.89
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,1026.65,791.94
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,1044.21,803.67
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,1056.83,812.96
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,1065.81,819.92
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,1067.63,821.12
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,1065.74,819.85
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,1056.88,814.82
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,1044.4,807.4
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,1024.03,794.46
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,1011.67,787.33
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,981.21,766.49
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,947.79,743.6
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,904.16,713.17
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,858.53,681.1
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,807.82,645.19
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,755.88,607.99
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,695.06,562.38
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,631.44,513.23
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,562.97,458.79
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,496.69,404.78
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,417.61,338.54
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,344.2,275.65
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,260.74,204.42
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,187.21,139.83
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,87.63,44.6
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,104.99,42.21
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,230.96,176.78
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,306.4,247.32
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,396.31,326.99
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,470.51,391.88
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,549.04,457.83
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,617.23,514.34
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,686.88,570.13
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,746.82,615.38
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,799.01,654.05
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,851.77,690.75
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,902.94,725.56
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,945.98,753.81
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,986.39,779.8
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,1019.75,802.0
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,1049.92,821.9
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,1073.48,835.88
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1093.37,847.35
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1106.16,854.83
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,1115.07,859.77
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,1116.9,860.43
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,1114.78,858.58
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,1105.59,851.62
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,1092.53,842.22
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,1072.61,827.07
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,1049.08,809.65
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,1019.23,790.27
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,986.2,768.7
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,945.86,740.83
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,902.96,711.08
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,852.62,675.33
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,808.03,644.28
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,748.22,600.65
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,687.98,556.16
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,619.34,504.04
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,552.07,450.72
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,473.61,386.73
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,402.94,326.49
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,314.67,251.14
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,236.4,181.21
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,132.71,76.66
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,35.4,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,108.29,50.17
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,234.76,184.48
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,313.5,260.33
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,401.76,341.98
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,477.71,411.31
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,558.42,482.25
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,625.57,538.95
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,688.12,589.25
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,748.73,633.63
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,808.97,676.42
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,860.47,713.97
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,910.17,749.64
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,953.76,779.16
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,994.69,806.39
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,1028.17,827.51
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,1058.35,846.12
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,1079.89,858.88
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1097.59,869.01
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1111.09,877.0
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,1120.65,882.35
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,1121.63,881.16
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,1118.6,877.42
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,1110.47,871.51
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,1098.41,863.06
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,1078.92,847.95
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,1055.76,830.5
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,1025.49,811.29
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,991.96,789.74
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,952.11,762.44
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,909.72,733.14
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,859.73,697.23
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,808.02,659.74
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,755.94,621.52
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,696.02,576.64
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,627.65,523.24
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,560.49,468.87
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,483.63,403.81
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,410.68,339.76
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,323.94,263.5
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,249.98,195.27
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,150.48,93.23
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,54.01,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,110.29,55.92
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,242.6,189.25
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,320.78,261.84
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,408.1,338.83
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,481.73,401.94
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,559.33,465.17
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,626.86,518.63
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,695.63,570.55
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,750.06,607.67
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,809.75,647.77
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,861.61,683.72
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,911.71,718.1
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,955.58,746.48
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,996.84,772.86
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,1031.46,794.73
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,1062.81,814.38
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,1083.11,825.87
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1099.37,834.9
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1112.21,841.96
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,1121.14,846.61
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,1125.93,847.95
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,1126.72,846.92
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,1117.99,839.93
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,1105.32,830.65
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,1087.08,818.73
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,1065.06,804.54
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,1034.15,784.62
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,999.98,762.63
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,955.78,733.84
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,909.5,703.51
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,867.54,674.63
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,815.07,638.09
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,755.15,596.54
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,694.72,553.91
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,626.02,504.22
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,558.6,453.11
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,481.08,391.5
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,407.51,330.29
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,324.67,260.23
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,247.75,191.9
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,150.08,96.25
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,53.43,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,103.4,56.14
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,223.07,174.95
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,298.7,245.69
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,384.13,322.53
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,455.34,384.78
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,527.66,445.32
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,594.43,500.19
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,662.72,554.44
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,722.24,598.72
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,781.32,642.24
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,759.58,622.21
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,719.68,588.72
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,757.35,615.45
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,793.12,639.77
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,794.61,638.83
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,800.04,640.71
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,813.79,648.27
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,824.96,653.87
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,829.31,656.07
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,831.14,656.54
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,830.15,655.37
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,826.84,652.64
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,816.51,644.98
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,804.01,635.9
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,933.27,731.94
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,1023.23,793.56
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,1004.61,781.95
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,971.51,761.11
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,925.68,729.82
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,877.97,697.02
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,827.3,662.42
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,775.22,626.3
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,719.1,585.67
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,658.84,540.43
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,590.96,487.63
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,524.86,434.56
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,447.23,369.9
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,374.39,307.18
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,290.2,234.96
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,215.37,168.32
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,112.34,74.13
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,39.89,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,131.95,76.55
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,230.88,181.67
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,307.61,254.54
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,394.16,334.28
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,464.66,398.22
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,542.68,466.17
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,610.48,523.9
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,679.77,581.07
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,742.28,629.29
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,804.72,676.49
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,849.49,708.42
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,899.8,744.23
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,945.63,776.08
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,989.13,805.78
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,1022.92,829.23
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,1053.46,850.24
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,1077.74,865.23
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1098.33,877.54
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1111.28,885.46
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1120.3,890.68
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,1123.8,892.39
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,1123.28,891.41
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,1114.59,884.4
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,1101.94,874.77
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,1083.21,860.95
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1060.72,844.6
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,1031.38,823.43
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,998.73,799.96
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,955.21,768.54
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,909.51,735.47
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,860.1,700.22
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,816.27,668.92
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,757.96,625.17
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,698.89,580.35
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,631.0,526.34
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,564.2,471.83
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,488.99,408.11
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,417.2,345.06
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,332.38,270.54
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,255.74,200.6
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,166.57,113.29
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,70.11,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.95,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,109.76,67.01
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,219.57,173.78
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,295.59,244.31
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,381.35,321.1
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,457.16,387.43
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,535.54,453.36
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,603.1,508.04
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,672.17,561.87
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,734.56,607.33
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,796.93,651.25
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,849.5,688.18
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,900.44,723.59
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,935.25,745.89
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,976.32,772.63
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,1010.12,794.61
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,1040.76,814.34
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,1062.84,828.08
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,1081.21,839.36
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,1094.47,847.97
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,1103.91,854.12
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,1107.64,854.85
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,1107.45,853.1
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,1098.4,846.17
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,1085.51,836.83
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,1068.07,823.4
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,1046.91,807.62
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,1016.53,786.28
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,982.97,762.85
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,942.38,733.09
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,899.3,701.87
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,858.57,674.17
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,807.37,638.59
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,748.62,595.91
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,689.22,552.23
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,621.34,502.87
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,554.69,452.07
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,479.21,391.47
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,407.5,331.36
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,326.45,261.83
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,251.15,194.69
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,158.12,108.03
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,62.2,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,9.39,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,68.61,41.92
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,137.56,108.04
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,175.23,144.16
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,224.66,189.5
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,269.19,229.29
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,315.24,269.13
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,369.31,315.08
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,426.02,362.13
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,511.2,431.79
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,586.68,492.29
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,586.27,488.21
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,562.76,466.14
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,791.24,648.72
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,991.0,794.93
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,1024.74,817.51
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,1055.16,838.63
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,1077.25,852.56
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1095.41,863.82
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1109.54,873.28
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,1119.73,880.13
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,1123.6,881.37
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,1123.42,879.98
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,1115.22,874.05
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,1103.01,865.53
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,1085.56,853.82
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,1064.23,839.51
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,1034.63,819.02
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,1001.67,796.18
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,963.08,769.54
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,921.51,740.57
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,872.61,706.51
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,821.72,670.58
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,764.91,628.62
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,707.08,585.26
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,641.07,534.23
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,575.87,480.91
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,506.23,421.25
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,435.12,358.93
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,352.62,286.14
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,277.58,217.24
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,183.86,128.52
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,89.85,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,63.35,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,153.79,99.67
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,248.96,195.03
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,323.93,264.87
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,407.27,339.31
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,478.01,400.74
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,552.41,462.22
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,613.55,511.46
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,680.14,562.39
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,738.49,603.88
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,796.16,644.19
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,847.3,679.47
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,896.6,712.96
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,938.73,740.91
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,978.14,766.74
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,1011.77,787.93
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,1042.11,806.76
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,1061.6,818.08
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,1077.0,826.74
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,1089.81,834.92
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,1098.75,840.64
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,1102.16,841.13
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,1101.62,839.15
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,1093.05,833.08
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,1080.6,824.6
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,1062.15,812.2
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,1040.0,797.44
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,1010.58,777.33
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,977.93,755.09
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,937.47,727.82
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,894.55,698.73
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,845.41,664.83
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,794.53,629.45
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,744.6,593.42
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,686.62,550.95
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,620.69,501.62
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,555.76,450.83
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,483.09,392.08
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,413.66,333.62
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,331.34,263.95
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,256.86,198.12
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,170.54,118.96
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,89.32,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,123.35,81.89
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,238.19,185.66
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,313.07,254.0
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,396.53,327.38
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,467.78,388.39
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,542.89,449.84
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,608.83,503.13
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,676.0,555.66
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,728.97,593.08
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,787.07,633.62
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,839.2,668.35
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,889.67,701.21
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,931.64,726.42
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,970.99,749.43
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,1005.12,769.59
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,1036.05,787.41
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,1059.06,799.82
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1078.41,809.84
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,1091.87,816.52
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,1101.46,820.83
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,1103.53,820.4
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,1101.63,817.63
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,1093.58,812.15
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1081.63,804.34
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,1062.97,791.27
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,1040.69,776.01
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,1011.21,757.59
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,978.49,737.03
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,938.37,711.39
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,895.74,683.88
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,847.43,651.75
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,797.29,618.0
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,744.61,581.18
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,684.34,538.37
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,618.8,491.47
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,554.24,443.12
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,477.33,383.3
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,407.14,326.04
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,325.95,258.04
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,252.91,194.09
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,163.49,114.3
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,82.95,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,29.03,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,128.27,85.55
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,247.14,190.29
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,322.82,258.84
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,406.87,332.09
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,478.52,392.79
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,553.89,453.58
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,620.57,505.67
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,688.4,556.56
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,742.31,593.49
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,801.29,633.46
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,853.23,668.75
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,903.4,702.37
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,946.47,729.21
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,986.88,753.92
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,1020.0,772.91
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,1049.81,789.45
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,1070.45,799.69
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1087.11,807.32
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1099.61,814.2
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,1108.19,818.78
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,1109.33,817.38
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,1106.48,813.62
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,1097.42,807.27
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1084.49,798.6
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,1063.39,785.1
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,1038.76,769.44
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,1009.1,751.35
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,976.27,731.14
