Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,42.81,11.0
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,98.0,66.32
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,164.73,120.49
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,253.8,194.41
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,321.84,253.4
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,396.79,316.79
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,471.99,379.12
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,552.4,444.07
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,616.49,494.79
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,681.28,544.83
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,736.17,585.59
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,796.14,628.53
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,846.99,664.51
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,895.84,698.8
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,938.84,727.23
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,979.17,753.57
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,1011.97,775.25
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,1041.37,794.52
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,1065.99,809.15
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,1086.89,821.25
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,1100.02,829.13
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,1109.09,834.39
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,1112.25,836.09
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1111.24,835.15
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1102.2,828.6
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1089.06,819.45
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1071.17,807.56
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1049.29,793.08
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,1019.49,772.94
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,986.19,750.46
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,945.24,722.64
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,901.67,692.93
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,853.17,660.64
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,802.55,626.48
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,746.08,586.42
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,688.42,544.29
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,624.92,496.47
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,565.31,450.07
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,494.78,393.16
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,426.62,336.55
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,350.88,273.29
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,280.78,212.48
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,202.63,144.88
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,137.68,88.23
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,54.7,8.42
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,58.37,20.35
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,143.06,96.08
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,210.27,155.1
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,288.8,223.57
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,359.44,285.49
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,435.69,349.85
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,504.56,406.22
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,575.67,462.12
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,639.47,510.96
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,698.39,554.78
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,755.79,593.86
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,811.85,630.4
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,861.6,662.54
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,909.16,692.61
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,949.2,715.7
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,986.08,736.29
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,1018.45,754.15
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,1047.35,769.61
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,1067.47,779.98
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,1083.59,787.95
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,1094.9,794.53
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,1102.21,798.78
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,1102.99,797.57
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1099.72,794.05
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1090.34,788.43
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1077.0,780.52
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,1005.48,736.0
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,928.76,687.69
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,954.85,707.07
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,968.97,717.68
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,928.69,691.15
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,885.76,663.19
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,836.54,632.77
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,792.25,605.3
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,617.0,478.92
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,439.99,344.95
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,509.92,401.89
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,546.03,429.49
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,475.51,373.36
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,409.06,319.28
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,333.57,257.9
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,264.44,199.33
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,188.51,135.06
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,124.75,80.72
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,50.81,11.17
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,33.67,13.16
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,75.98,52.51
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,118.51,89.4
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,166.1,130.5
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,212.73,170.34
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,263.46,212.52
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,351.81,283.55
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,442.41,354.36
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,554.1,439.77
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,669.87,525.12
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,726.94,564.04
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,783.2,600.29
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,833.16,632.42
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,881.26,662.9
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,913.77,682.65
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,952.33,706.45
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,984.13,726.16
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,1012.71,743.78
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,1033.99,756.69
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,1051.62,767.36
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,1063.46,775.43
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,1071.49,781.24
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,1071.63,781.1
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,1067.91,778.62
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1058.28,773.12
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1044.87,765.33
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1023.05,752.56
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,997.88,737.62
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,979.49,726.51
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,946.12,705.37
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,897.81,674.39
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,847.97,642.08
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,798.22,610.1
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,751.13,579.52
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,692.91,538.08
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,634.66,495.56
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,570.12,448.05
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,507.0,400.18
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,436.72,344.71
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,370.33,290.74
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,297.74,231.31
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,229.32,173.75
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,158.59,114.63
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,100.25,66.17
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,42.47,11.59
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,30.53,13.22
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,67.57,46.95
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,106.79,80.77
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,150.41,118.5
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,202.38,162.87
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,254.1,206.63
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,359.19,293.25
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,470.32,383.31
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,437.97,356.21
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,388.88,314.75
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,241.03,194.7
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,72.36,54.1
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,77.42,58.18
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,82.6,62.27
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,74.98,55.81
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,67.48,49.5
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,70.03,51.39
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,72.57,53.27
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,77.67,57.2
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,82.87,61.2
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,83.33,61.53
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,83.77,61.87
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,51.7,36.05
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,139.76,106.55
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,267.81,206.68
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,170.74,130.75
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,78.37,57.38
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,351.56,277.77
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,589.18,460.51
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,545.41,427.83
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,501.93,395.88
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,570.31,451.92
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,612.29,486.07
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,475.46,379.51
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,352.04,281.64
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,301.88,241.08
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,254.58,201.93
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,204.43,160.19
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,157.84,120.68
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,109.05,79.67
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,66.6,44.34
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,27.88,7.72
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,51.78,37.82
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,102.86,79.92
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,153.13,121.13
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,216.75,172.66
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,197.06,155.75
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,187.49,147.1
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,174.9,136.55
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,162.32,126.06
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,152.35,117.58
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,142.48,109.25
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,181.98,140.62
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,222.33,172.34
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,257.79,200.01
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,293.78,227.89
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,305.52,236.86
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,337.83,261.68
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,387.28,300.11
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,436.95,338.36
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,301.51,234.07
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,160.83,123.27
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,162.54,124.85
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,164.26,126.33
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,109.79,83.04
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,57.44,40.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,43.63,29.82
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,29.87,18.66
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,74.07,54.68
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,120.48,92.51
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,62.29,45.47
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.84,0.85
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.07,1.92
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.41,0.56
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.76,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.52,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.28,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.05,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.33,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.86,2.44
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,16.05,7.76
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,22.25,13.06
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,29.3,19.03
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,36.36,24.93
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,197.57,158.86
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,367.37,295.85
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,364.99,292.16
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,340.92,271.03
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,456.5,362.34
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,570.6,450.16
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,568.94,444.97
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,560.89,435.18
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,621.57,479.41
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,684.35,524.01
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,700.41,533.39
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,714.37,541.36
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,705.36,532.7
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,693.81,522.47
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,620.13,467.62
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,564.22,425.03
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,823.85,618.64
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,1039.79,764.46
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,1030.63,755.29
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1017.8,745.76
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,997.48,731.89
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,973.8,715.98
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,943.91,696.5
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,911.06,675.13
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,864.35,643.57
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,821.83,614.83
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,772.86,583.77
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,722.67,550.61
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,666.25,511.08
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,609.79,470.57
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,547.39,424.66
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,486.5,378.64
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,419.51,326.19
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,356.03,275.09
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,282.64,216.23
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,220.59,164.89
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,154.44,110.43
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,99.39,65.48
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,42.97,16.83
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.03,1.81
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,14.39,6.44
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,19.77,11.05
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,25.57,15.98
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,31.38,20.85
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,29.74,19.36
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,28.1,17.86
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,31.43,20.56
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,34.78,23.25
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,31.06,20.04
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,27.34,16.87
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,38.59,26.03
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,49.88,35.16
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,41.56,28.25
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,33.25,21.4
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,54.14,38.33
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,75.11,55.25
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,88.45,65.89
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,101.91,76.59
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,176.33,135.8
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,253.3,195.92
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,273.74,211.7
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,294.27,227.67
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,204.78,158.04
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,118.5,89.74
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,130.05,98.96
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,141.61,108.08
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,111.45,84.18
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,81.83,60.57
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,71.22,52.17
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,60.72,43.8
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,73.65,54.51
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,86.91,65.54
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,49.36,35.05
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,12.39,4.63
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,9.49,2.26
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.27,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,14.42,5.58
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,24.77,15.22
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,38.57,27.33
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,52.67,39.55
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,67.28,51.98
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,81.97,64.22
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,62.22,47.25
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,43.88,31.54
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,31.02,20.59
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,9.7
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,58.55,43.36
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,99.97,77.31
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,238.53,190.91
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,380.15,303.47
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,221.51,176.48
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,64.99,47.95
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,41.62,28.73
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.47
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,198.09,156.42
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,391.8,308.52
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,221.59,174.2
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,57.58,41.47
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,64.29,46.98
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,71.0,52.44
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,112.69,86.39
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,155.27,120.8
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,293.93,232.4
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,426.01,335.99
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,269.27,212.85
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,113.95,87.6
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,223.74,177.37
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,328.82,261.55
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,192.02,152.57
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,61.49,45.55
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,82.6,63.26
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,104.66,81.74
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,71.05,54.04
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,38.88,27.23
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,33.47,22.76
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,28.06,18.24
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,22.67,13.71
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,17.29,9.1
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,12.33,4.78
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.39,0.45
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.39,0.57
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.1,3.84
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,14.81,7.08
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,19.36,11.01
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,23.92,14.89
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,15.67,7.74
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.42,0.66
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.43,0.63
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.43,0.6
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,78.48,59.72
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,153.93,120.75
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,157.41,123.15
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,160.97,125.77
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,176.33,137.64
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,191.89,149.56
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,117.28,89.8
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,45.82,31.85
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,34.14,22.27
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,22.48,12.7
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,25.4,15.08
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,28.33,17.46
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,257.49,201.26
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,501.42,384.36
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,633.17,482.58
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,760.82,574.9
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,512.93,393.81
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,256.98,197.66
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,560.13,435.54
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,814.6,620.45
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,611.86,470.86
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,426.19,329.86
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,397.41,310.21
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,368.61,289.52
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,391.0,309.08
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,417.43,330.77
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,382.37,304.15
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,345.69,275.82
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,297.03,236.57
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,250.53,198.37
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,203.13,159.12
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,158.52,121.35
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,111.58,81.94
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,70.54,47.79
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,33.36,15.57
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.97,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,24.23,13.78
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,41.48,29.31
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,64.94,49.33
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,93.66,73.67
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,119.86,95.6
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,147.26,118.18
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,156.77,125.61
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,157.47,125.56
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,406.55,329.03
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,659.79,522.8
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,616.45,484.86
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,539.83,423.15
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,551.08,429.1
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,558.25,431.24
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,523.75,403.09
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,500.85,383.37
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,767.36,583.41
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,1002.14,740.38
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,905.29,670.49
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,753.27,559.37
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,928.65,686.2
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,1058.15,768.71
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,1057.4,767.34
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1052.75,765.15
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1043.16,759.34
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1029.78,751.29
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1009.75,739.7
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,986.17,725.9
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,956.82,707.24
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,924.31,686.56
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,886.12,662.55
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,845.31,636.61
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,805.7,611.28
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,756.15,578.72
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,701.82,541.68
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,646.36,501.8
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,583.94,455.7
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,522.12,408.61
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,455.95,356.84
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,392.24,305.04
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,321.05,246.33
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,255.56,190.43
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,185.64,130.73
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,125.98,80.3
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,62.32,29.14
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,14.84,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,9.28,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,29.7,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,81.46,48.1
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,148.35,101.84
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,214.88,158.68
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,293.87,226.46
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,362.38,285.87
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,435.61,347.23
