Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,505.66,404.08
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,578.86,461.27
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,641.83,509.73
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,699.97,553.42
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,756.85,593.17
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,812.52,630.12
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,861.01,662.4
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,907.12,692.73
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,946.64,718.25
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,983.01,741.5
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,1014.1,762.26
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,1041.6,780.67
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1061.93,793.1
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1078.33,802.99
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,1088.7,809.87
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1094.98,814.19
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,1094.15,813.91
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1089.23,811.08
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1078.18,803.58
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1063.17,793.57
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,1040.55,777.32
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,1014.36,758.81
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,983.49,737.8
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,949.32,714.6
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,908.81,687.03
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,865.73,657.65
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,817.05,624.42
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,766.47,589.62
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,715.16,552.74
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,656.91,509.19
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,593.37,462.11
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,530.38,413.97
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,461.36,359.18
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,395.58,305.27
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,323.44,246.01
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,257.15,189.77
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,185.2,129.38
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,124.43,78.97
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,61.29,29.4
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,14.41,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,10.76,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,38.71,0.34
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,91.88,53.13
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,161.7,109.05
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,225.89,164.88
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,299.26,228.55
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,367.32,287.21
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,439.99,347.41
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,507.27,401.1
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,576.32,453.73
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,638.99,500.95
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,696.86,543.29
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,753.25,581.22
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,808.23,615.98
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,857.47,647.04
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,904.45,676.14
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,944.98,700.76
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,982.46,723.13
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,1014.23,742.95
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,1042.49,760.48
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1064.18,772.21
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1081.98,781.5
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,1093.27,788.29
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1100.49,792.64
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1100.56,792.9
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1096.5,790.72
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1085.83,784.16
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1071.15,775.19
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1050.17,762.27
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,1025.46,747.02
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,994.2,726.63
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,959.59,704.17
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,916.21,676.09
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,870.49,646.32
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,821.69,614.81
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,777.24,586.0
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,718.22,546.07
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,658.57,503.58
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,595.09,457.85
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,532.2,410.95
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,462.56,356.72
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,396.05,303.1
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,324.16,244.55
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,257.99,188.82
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,185.92,128.68
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,124.8,78.3
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,62.7,30.28
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,16.07,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,11.01,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,34.49,4.72
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,84.39,50.62
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,148.58,101.6
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,212.48,155.69
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,287.8,219.68
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,310.78,243.61
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,324.7,257.37
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,436.52,345.8
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,561.12,441.51
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,622.93,486.81
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,684.94,530.84
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,742.12,569.69
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,791.75,600.47
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,839.72,630.96
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,885.53,659.55
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,925.77,684.32
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,963.15,707.02
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,994.2,726.59
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,1021.82,743.96
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,1039.86,753.96
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1053.85,761.49
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,1064.14,767.99
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,1070.53,772.16
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,1070.44,772.63
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,1066.41,770.74
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1056.0,764.0
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1041.76,754.96
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,1021.68,742.54
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,997.92,727.81
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,968.02,709.99
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,934.91,690.01
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,838.11,625.24
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,724.8,544.91
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,681.07,515.67
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,635.88,484.48
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,555.88,425.29
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,470.29,361.44
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,514.29,396.88
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,515.56,398.28
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,445.91,343.35
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,381.42,291.3
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,311.08,234.4
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,246.56,180.42
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,177.09,122.83
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,118.49,74.91
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,54.59,27.56
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,12.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,10.25,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,29.83,7.06
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,71.14,44.7
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,122.4,86.24
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,173.03,130.08
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,229.6,178.95
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,284.16,225.79
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,343.75,275.87
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,443.85,356.35
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,551.84,441.17
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,612.95,488.3
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,674.37,534.54
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,730.25,575.03
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,785.32,612.55
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,833.88,643.82
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,871.91,667.1
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,911.21,690.92
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,947.74,712.74
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,978.04,731.02
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,1005.0,746.9
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,1023.67,755.66
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,1038.57,761.9
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,1048.63,766.45
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,1054.86,768.54
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,1053.26,766.08
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,1047.81,761.32
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1037.03,753.27
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,1022.53,742.99
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,1000.15,726.83
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,974.46,708.75
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,944.01,689.1
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,920.71,674.2
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,871.71,642.76
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,821.43,610.4
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,776.74,581.09
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,726.14,546.33
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,665.97,504.18
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,606.57,461.69
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,543.8,416.16
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,482.53,370.43
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,411.1,315.77
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,341.48,261.17
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,274.99,208.25
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,215.12,159.33
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,149.15,106.1
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,92.07,61.04
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,46.2,24.84
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.7,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,11.53,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,31.49,9.87
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,77.07,47.97
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,133.84,92.59
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,90.25,65.05
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,17.29,8.93
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,49.69,36.08
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,83.15,63.52
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,102.27,78.71
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,121.54,93.76
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,114.55,87.78
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,107.77,82.07
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,125.19,95.55
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,142.79,108.94
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,268.58,207.12
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,393.15,300.06
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,407.7,308.84
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,421.85,317.96
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,401.7,302.34
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,380.5,286.12
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,475.77,356.04
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,591.84,437.31
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,491.7,365.18
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,409.36,305.26
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,493.5,367.88
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,596.56,441.07
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,820.0,601.69
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,996.2,718.03
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,973.79,702.29
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,948.19,686.87
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,655.92,488.64
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,331.7,249.25
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,557.96,423.31
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,753.11,561.97
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,670.87,504.02
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,598.44,453.98
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,563.94,430.85
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,526.01,404.21
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,429.98,332.5
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,336.04,261.14
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,289.77,225.39
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,245.44,190.07
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,242.98,185.55
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,220.42,162.32
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,156.42,109.59
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,102.92,66.5
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,48.35,25.67
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,12.23,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,32.5,12.4
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,77.94,49.44
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,133.98,93.6
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,189.99,139.92
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,255.75,194.53
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,172.57,134.19
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,43.86,30.92
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,46.37,32.91
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,48.89,34.78
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,78.71,58.97
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,109.48,83.53
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,88.13,65.96
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,67.39,49.03
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,113.14,85.5
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,160.31,122.36
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,232.76,178.07
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,324.46,246.42
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,435.01,328.46
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,567.03,422.07
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,564.26,416.86
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,560.33,411.99
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,415.62,308.57
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,273.81,204.35
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,568.92,420.62
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,825.72,588.33
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,704.04,505.03
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,581.14,421.95
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,790.87,573.45
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,950.26,679.0
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,802.1,581.87
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,647.07,475.25
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,516.98,385.65
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,395.24,297.67
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,504.92,382.04
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,584.0,440.84
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,348.74,267.91
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,121.9,91.64
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,97.42,73.11
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,73.24,54.1
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,63.06,46.15
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,53.03,38.18
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,43.44,30.5
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,33.87,22.64
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,24.74,14.94
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,15.64,7.18
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,8.63,0.96
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.26,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.02,4.34
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,31.22,20.95
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,48.67,36.73
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,70.0,55.48
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,92.15,74.74
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,240.48,198.82
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,409.53,341.06
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,474.56,397.03
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,542.7,454.3
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,603.59,504.03
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,665.14,552.92
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,722.07,597.12
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,775.32,637.39
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,823.85,671.67
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,870.51,704.07
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,912.78,732.76
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,952.66,759.39
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,983.15,780.36
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,1010.35,798.96
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,1020.95,804.01
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,1040.68,815.81
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,1051.42,822.43
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,1058.35,826.5
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,1060.47,826.02
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,1058.68,822.95
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1048.59,815.43
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1034.7,805.41
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,1015.51,792.44
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,992.59,776.91
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,962.15,755.74
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,928.53,732.31
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,890.23,705.44
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,849.06,676.37
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,807.99,648.25
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,757.19,612.49
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,701.01,569.56
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,643.83,524.67
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,580.58,474.51
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,517.98,423.43
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,450.76,366.44
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,385.48,309.58
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,314.78,248.0
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,249.67,189.94
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,179.91,128.72
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,120.75,78.2
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,61.73,32.74
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,18.97,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,14.24,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,50.62,23.1
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,100.39,62.93
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,165.4,116.85
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,228.18,173.07
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,299.0,236.21
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,365.43,295.56
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,436.26,356.9
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,500.8,411.5
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,567.33,465.89
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,629.44,514.74
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,691.67,562.07
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,747.94,603.62
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,803.01,641.67
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,844.53,669.18
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,890.53,699.68
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,930.88,725.77
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,968.35,749.64
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,999.5,770.41
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1027.22,788.84
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1048.83,801.98
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,1066.7,812.9
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,1077.31,820.16
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1083.9,824.91
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1084.43,826.24
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1080.9,824.99
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1070.4,818.13
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1055.95,808.74
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1036.53,796.07
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,1013.29,780.86
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,982.29,760.29
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,947.95,737.37
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,908.89,711.02
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,866.87,682.39
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,818.49,648.27
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,768.07,612.42
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,712.63,571.55
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,659.93,530.82
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,596.18,480.92
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,532.78,430.04
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,465.17,374.22
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,399.34,317.95
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,327.83,255.85
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,261.01,196.28
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,190.55,134.38
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,129.66,82.09
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,67.37,34.58
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,23.04,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,15.01,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,57.0,26.46
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,109.67,67.91
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,177.71,124.74
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,242.67,183.32
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,315.06,248.25
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,382.91,308.65
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,454.5,370.12
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,520.93,425.49
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,588.72,479.9
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,647.05,525.46
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,708.14,571.44
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,763.7,611.19
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,817.69,647.32
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,866.08,679.0
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,912.0,708.49
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,952.14,733.56
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,989.11,756.21
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,1019.81,774.02
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1046.87,789.28
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1067.74,800.81
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1084.62,809.79
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1094.44,815.76
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1100.11,819.22
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1099.63,817.27
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1094.97,812.8
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1084.17,806.49
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1069.3,797.66
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1048.05,784.7
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1022.98,769.26
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,991.83,749.73
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,957.24,727.79
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,913.18,699.17
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,866.95,668.77
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,817.77,635.66
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,766.59,600.71
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,714.99,563.54
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,656.54,519.81
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,592.5,470.94
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,528.9,420.83
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,460.82,365.67
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,394.91,310.33
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,323.42,249.39
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,257.2,191.36
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,186.59,130.47
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,125.97,79.39
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,65.37,33.88
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,22.42,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,15.94,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,51.44,25.84
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,101.92,64.92
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,165.93,117.69
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,228.37,172.67
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,300.27,236.25
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,365.66,294.43
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,435.24,354.56
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,499.88,409.11
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,566.81,463.81
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,627.63,512.59
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,688.41,559.96
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,743.32,600.45
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,796.97,637.59
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,837.13,664.77
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,881.75,695.0
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,920.68,720.74
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,956.72,744.19
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,986.44,764.22
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,1012.72,781.82
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1031.62,792.92
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,1046.7,801.4
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,1055.89,807.19
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1061.19,810.42
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1061.09,808.42
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1057.07,803.88
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1045.21,795.64
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1029.55,784.93
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,1008.72,769.19
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,984.29,751.11
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,953.23,729.72
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,919.03,706.15
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,880.96,680.02
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,839.94,651.69
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,790.92,618.4
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,746.04,587.81
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,688.76,544.6
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,630.85,500.02
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,568.14,451.39
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,506.13,401.91
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,438.49,345.92
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,373.39,290.63
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,304.31,232.16
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,240.76,177.09
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,173.14,119.63
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,116.26,72.89
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,60.0,31.43
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,19.29,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,16.78,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,44.33,24.04
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,89.62,58.38
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,146.39,103.58
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,118.39,88.77
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,62.47,46.98
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,102.48,80.03
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,144.6,114.4
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,191.04,151.89
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,234.62,186.65
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,260.53,206.55
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,286.48,226.17
