Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,397.18,313.8
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,518.75,407.55
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,472.75,369.07
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,418.35,324.26
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,509.95,393.72
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,590.26,453.16
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,800.18,613.6
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,975.83,738.25
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,997.0,748.94
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1014.74,758.0
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,1025.01,763.53
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,1031.55,766.65
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,1032.34,764.45
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,1029.33,759.86
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,1018.63,751.83
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,1004.22,741.5
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,984.69,726.83
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,961.63,709.99
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,931.57,690.03
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,898.43,668.3
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,865.14,646.47
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,820.51,616.74
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,772.43,585.61
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,722.71,552.07
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,667.59,512.32
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,611.71,471.09
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,551.37,425.83
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,490.67,379.05
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,425.24,327.4
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,362.42,276.22
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,295.33,221.06
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,233.74,169.17
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,167.63,114.66
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,112.11,70.17
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,53.64,29.5
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.57,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,16.54,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,59.73,29.46
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,110.9,68.27
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,176.24,123.06
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,240.11,180.94
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,310.92,245.33
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,377.92,306.23
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,448.6,368.66
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,514.82,425.83
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,580.05,480.59
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,641.34,530.3
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,702.26,578.21
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,757.84,620.02
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,811.92,658.24
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,859.68,691.08
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,904.93,721.63
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,944.07,747.56
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,979.95,770.92
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1010.42,791.18
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1037.23,808.78
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1057.46,820.44
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1073.66,829.3
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1083.69,833.57
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1089.58,835.08
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1089.83,833.2
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1085.9,828.62
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1074.87,820.56
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1059.75,809.87
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1039.17,795.92
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1014.71,779.39
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,984.25,758.4
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,950.3,735.02
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,908.56,706.09
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,864.11,675.16
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,815.3,640.62
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,764.37,604.34
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,708.2,562.33
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,650.82,517.86
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,590.98,470.77
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,527.64,420.0
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,459.69,363.44
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,393.75,306.95
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,323.02,246.77
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,257.07,189.04
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,186.78,128.33
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,126.67,77.95
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,65.83,33.32
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,22.73,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,17.78,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,62.52,32.03
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,114.03,70.55
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,179.33,124.09
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,241.75,179.2
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,310.99,239.98
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,376.65,297.32
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,445.25,355.38
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,508.65,407.69
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,572.98,458.97
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,632.93,504.79
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,692.51,548.77
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,740.43,583.0
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,791.17,616.62
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,837.93,646.34
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,882.34,673.9
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,919.47,696.04
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,953.42,715.79
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,982.98,732.4
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1009.07,746.62
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1026.86,755.92
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1040.75,762.83
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1050.2,769.05
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1055.75,772.93
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1052.98,770.68
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,1046.31,766.09
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1034.33,759.66
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1018.6,750.86
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,995.97,737.56
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,969.97,722.02
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,938.72,702.52
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,904.41,680.86
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,873.37,661.63
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,830.22,633.75
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,780.85,600.91
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,729.81,565.59
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,673.38,524.67
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,616.44,482.28
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,555.53,436.04
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,494.32,388.18
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,427.94,334.96
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,364.31,282.24
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,296.21,225.09
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,233.63,171.37
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,168.52,116.54
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,113.24,71.4
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,57.32,30.46
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,19.56,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,18.88,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,50.87,30.15
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,96.51,65.07
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,152.9,110.84
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,142.78,110.6
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,102.6,81.63
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,90.37,71.25
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,77.53,60.17
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,186.52,150.34
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,312.46,251.2
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,366.21,292.74
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,423.44,336.31
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,505.27,397.47
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,581.53,452.76
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,608.64,469.87
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,633.28,485.05
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,784.09,594.97
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,922.26,688.0
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,951.18,704.62
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,976.94,720.1
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,996.14,730.4
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,1011.74,738.47
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,1020.71,744.34
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,1025.98,748.02
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,1024.59,746.64
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,1019.49,743.04
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,1007.78,736.7
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,992.48,728.14
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,970.86,715.85
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,945.95,701.32
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,859.76,643.56
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,764.75,575.94
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,794.56,601.45
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,802.24,609.85
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,723.88,553.65
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,645.23,496.16
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,563.6,436.12
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,493.09,383.03
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,451.61,352.26
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,407.59,318.34
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,350.85,273.48
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,297.36,230.19
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,242.29,184.99
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,190.77,141.79
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,138.1,98.24
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,89.76,59.05
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,48.25,28.05
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,17.73,0.06
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,19.74,0.86
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,51.04,31.07
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,93.21,63.11
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,150.09,109.1
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,124.77,95.54
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,72.61,56.12
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,67.78,51.92
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,63.06,47.77
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,84.71,65.74
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,106.62,83.73
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,117.41,92.35
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,128.25,100.96
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,186.94,148.65
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,247.71,197.16
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,408.18,326.52
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,553.37,440.2
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,749.13,593.62
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,930.93,727.5
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,960.58,744.6
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,987.02,759.99
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,999.53,765.84
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1022.27,778.91
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,1032.29,784.64
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1038.53,787.95
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1040.02,786.97
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,1037.64,783.52
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1027.02,776.17
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1012.63,766.43
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,992.55,753.31
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,968.82,737.76
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,938.06,717.02
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,904.14,694.09
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,865.74,667.95
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,824.52,639.71
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,776.81,606.33
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,732.82,574.78
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,678.18,533.95
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,622.37,491.31
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,560.57,443.38
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,499.26,394.5
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,434.56,341.67
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,371.35,288.33
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,303.11,230.05
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,239.86,174.87
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,173.85,118.21
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,116.78,71.09
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,60.73,31.17
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,21.38,1.86
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,19.0,2.26
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,64.45,34.85
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,114.33,72.05
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,177.06,123.81
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,238.02,177.83
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,305.4,237.17
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,369.3,293.36
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,437.0,351.04
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,499.26,402.07
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,562.49,451.96
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,621.53,497.05
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,680.34,540.27
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,733.78,578.18
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,785.67,612.87
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,824.4,636.41
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,867.29,662.38
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,904.76,684.84
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,939.18,704.99
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,967.52,720.34
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,992.46,733.29
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1010.58,742.27
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1024.93,748.87
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,1033.51,752.66
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1038.25,754.12
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1035.73,750.32
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,1029.38,744.33
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1018.28,736.94
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1003.47,727.37
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,980.83,712.26
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,954.83,695.16
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,924.17,677.03
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,890.48,656.81
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,859.89,637.24
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,817.36,609.5
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,768.64,579.6
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,718.26,546.68
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,662.69,508.18
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,606.51,467.84
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,545.4,422.66
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,485.38,376.68
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,419.7,324.16
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,356.83,272.29
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,290.55,217.34
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,229.54,165.61
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,165.49,112.58
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,111.32,69.31
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,57.12,30.6
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,20.49,3.02
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,20.81,5.29
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,58.78,34.95
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,103.01,67.84
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,158.82,112.66
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,127.94,96.24
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,66.55,50.54
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,76.69,58.8
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,86.87,66.91
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,93.23,71.75
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,99.63,76.56
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,151.65,118.57
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,205.45,161.29
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,200.18,156.22
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,194.59,151.05
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,180.96,139.69
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,167.28,128.37
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,202.82,155.81
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,238.95,183.25
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,209.31,160.04
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,179.78,136.96
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,186.68,142.03
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,193.57,147.03
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,146.22,110.08
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,99.41,73.29
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,113.73,84.45
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,128.08,95.53
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,139.45,104.47
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,150.79,113.41
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,135.67,101.41
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,120.68,89.57
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,111.54,82.55
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,102.43,75.55
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.8
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,47.42,32.3
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,132.63,100.16
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,220.21,168.84
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,189.65,145.21
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,159.89,122.21
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,150.45,115.38
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,141.03,108.47
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,122.85,94.44
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,105.1,80.59
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,87.5,66.6
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,70.03,52.42
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,53.13,38.42
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,36.4,24.32
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,22.72,12.56
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.39,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,14.82,6.42
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,25.17,15.37
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,35.54,24.3
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,47.2,34.12
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,58.91,43.8
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,39.28,27.3
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,10.94
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,35.17,23.61
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.16
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,56.46,40.83
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,62.35,45.49
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,94.9,71.59
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,128.1,97.82
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,134.11,102.41
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,140.25,107.14
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,167.9,128.93
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,195.96,150.88
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,208.29,160.08
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,220.68,169.3
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,231.3,177.1
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,241.92,184.88
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,245.23,186.96
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,248.46,189.01
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,319.05,242.55
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,376.77,285.52
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,453.96,344.24
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,546.87,413.3
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,567.95,428.72
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,586.94,442.71
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,537.9,406.46
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,489.91,370.96
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,536.72,408.48
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,589.01,448.85
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,546.91,418.87
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,504.91,388.86
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,490.48,379.36
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,479.8,371.81
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,484.64,376.42
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,475.04,368.05
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,412.55,316.97
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,351.94,266.23
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,286.67,211.84
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,226.29,160.55
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,164.46,108.9
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,110.97,66.14
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,58.49,30.07
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,21.5,5.3
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,20.17,6.3
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,66.27,36.05
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,115.17,71.53
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,176.28,120.83
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,236.81,172.87
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,305.26,231.91
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,370.06,287.49
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,437.56,343.7
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,501.87,395.82
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,568.32,447.93
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,628.19,493.44
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,683.63,534.24
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,738.12,572.95
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,791.31,607.87
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,837.36,637.2
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,880.97,664.53
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,919.4,687.93
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,954.7,708.97
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,983.4,726.56
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1008.5,741.73
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1027.56,752.06
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1042.7,759.9
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1051.4,764.85
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1056.09,767.35
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1054.77,766.47
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1049.41,763.15
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1038.12,755.47
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1022.88,745.39
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1002.35,732.31
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,978.06,716.89
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,947.43,697.33
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,913.45,675.56
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,872.88,649.28
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,829.74,621.12
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,781.76,590.32
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,731.74,557.1
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,677.46,517.69
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,625.23,478.7
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,563.19,432.09
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,501.4,384.23
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,435.02,331.49
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,370.69,278.61
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,302.78,222.21
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,238.51,167.6
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,172.01,112.51
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,114.93,67.29
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,59.71,29.79
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,21.08,7.42
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,12.77,3.59
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,23.12,13.71
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,37.64,26.51
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,52.22,39.29
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,68.62,53.32
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,85.16,67.2
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,120.06,96.3
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,161.9,131.0
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,85.7,66.89
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,2.73
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,189.54,153.49
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,377.99,305.79
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,205.04,165.11
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,22.41,13.0
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,20.35,11.27
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,213.54,169.51
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,420.63,331.37
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,266.01,209.63
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,108.68,82.96
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,157.27,122.1
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,206.66,161.19
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,193.45,150.6
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,180.21,140.07
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,237.38,185.08
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,295.33,230.0
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,306.61,239.3
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,333.77,261.05
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,388.56,304.41
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,442.42,346.64
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,362.76,285.41
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,272.6,214.99
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,247.81,195.74
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,223.37,176.55
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,314.32,251.64
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,400.67,321.85
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,445.57,359.75
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,475.95,385.11
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,426.39,345.75
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,377.09,305.86
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,318.74,257.77
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,272.2,218.57
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,222.3,175.85
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,175.69,135.54
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,129.91,95.92
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,88.2,60.71
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,49.42,31.2
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,20.34,7.96
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,25.96,11.07
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,73.06,39.1
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,125.65,78.25
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,189.36,131.62
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,252.95,188.48
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,321.17,249.23
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,385.73,306.09
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,453.01,363.17
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,516.55,414.42
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,578.46,462.12
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,637.21,506.98
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,695.23,549.58
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,748.02,587.07
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,799.04,620.39
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,845.27,650.38
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,888.91,678.22
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,926.68,701.73
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,961.22,722.9
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,990.06,741.55
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1015.24,757.82
