Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1033.36,768.01
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1047.5,775.69
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1056.63,781.3
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1061.69,784.42
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1060.23,782.33
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1054.69,777.77
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1043.16,770.54
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1027.65,760.85
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1005.93,747.16
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,980.48,731.08
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,949.13,710.72
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,914.41,688.09
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,872.22,660.56
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,827.67,631.2
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,779.3,599.75
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,728.92,565.42
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,673.54,524.57
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,620.22,484.1
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,558.37,436.57
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,496.81,387.78
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,431.16,333.68
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,367.45,279.65
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,299.67,222.22
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,235.3,166.67
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,170.35,112.07
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,114.04,67.07
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,59.08,29.88
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,20.16,8.25
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,26.82,12.15
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,73.03,39.09
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,124.8,76.84
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,187.59,128.16
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,249.44,182.02
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,318.31,241.53
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,382.65,296.51
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,449.86,351.82
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,512.73,401.79
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,576.5,450.4
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,632.96,492.29
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,691.37,533.91
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,744.68,569.28
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,796.34,600.76
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,841.54,629.33
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,884.18,655.82
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,921.9,677.95
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,956.48,697.82
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,985.45,715.91
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1010.81,731.75
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,1029.57,742.62
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1044.43,751.14
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1053.4,756.98
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1058.35,760.46
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1056.82,760.57
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1051.24,758.27
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1039.72,751.28
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1024.26,741.93
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1003.04,729.48
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,978.08,714.66
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,946.4,694.98
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,911.4,673.1
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,872.07,648.19
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,829.91,621.19
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,781.23,589.12
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,730.51,554.28
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,674.98,514.57
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,621.43,475.09
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,559.57,428.51
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,497.91,380.63
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,431.91,328.1
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,367.85,275.36
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,300.39,219.63
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,236.19,165.33
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,170.63,110.82
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,113.6,65.78
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,58.85,29.44
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,20.66,8.97
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,11.1,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,28.08,13.63
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,73.82,40.58
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,124.72,77.75
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,186.52,128.32
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,247.74,181.73
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,315.01,240.19
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,379.41,295.73
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,445.73,351.18
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,507.83,401.69
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,570.89,451.21
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,629.71,494.81
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,683.79,533.48
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,736.25,569.64
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,787.09,602.35
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,832.02,630.4
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,874.44,656.18
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,911.51,677.85
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,945.49,697.09
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,973.44,713.81
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,997.85,728.15
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,1016.25,737.11
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1030.81,743.61
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1039.06,747.6
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1043.36,749.21
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1041.77,745.73
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1036.21,739.92
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1024.81,732.05
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1009.53,721.9
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,988.13,707.1
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,963.1,690.17
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,931.88,670.27
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,897.42,648.33
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,857.4,623.19
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,814.7,596.16
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,766.86,566.58
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,717.07,533.89
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,666.41,498.07
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,610.09,457.41
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,548.56,412.45
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,487.35,366.17
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,422.88,316.05
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,360.31,265.6
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,292.64,210.83
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,230.45,159.12
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,166.14,106.57
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,110.26,63.21
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,56.84,28.42
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.57,9.19
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,28.76,14.05
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,75.02,40.05
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,127.34,77.98
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,190.17,129.24
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,251.4,182.3
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,319.31,240.73
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,382.85,294.96
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,449.06,349.57
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,511.29,398.64
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,574.36,446.33
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,632.84,490.39
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,686.7,529.84
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,738.84,566.85
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,789.24,600.56
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,834.4,629.67
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,877.03,656.74
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,914.29,680.16
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,948.41,701.36
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,976.03,719.31
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1000.05,734.95
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,1018.46,746.99
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1033.01,756.95
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1041.74,762.78
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1046.48,766.16
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1044.32,764.04
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1038.17,759.45
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1026.62,752.58
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1011.17,743.23
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,989.14,729.58
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,963.49,713.54
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,932.07,694.33
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,897.39,672.82
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,857.31,646.39
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,814.61,617.95
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,766.22,585.95
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,715.91,550.69
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,660.59,509.43
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,607.34,468.69
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,546.29,421.74
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,485.55,373.73
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,420.49,320.49
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,357.62,267.62
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,290.22,211.14
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,228.36,158.41
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,164.45,105.77
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,109.28,62.99
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,56.41,28.68
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,21.4,10.14
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,31.59,18.32
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,68.32,43.39
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,102.64,71.83
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,136.02,101.11
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,180.92,137.07
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,234.56,180.83
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,290.42,227.59
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,343.75,271.57
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,440.49,349.05
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,549.34,435.64
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,554.43,439.26
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,533.77,421.82
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,543.92,428.17
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,558.75,437.36
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,715.55,559.01
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,859.18,664.5
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,900.03,690.66
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,938.33,715.2
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,968.57,734.84
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,995.41,752.07
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,1019.93,766.44
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1040.89,778.34
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1051.06,784.18
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1057.2,787.45
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1060.1,787.45
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1058.8,784.76
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1047.32,776.64
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1031.78,765.97
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1011.52,752.63
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,987.21,736.66
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,955.85,715.95
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,921.0,692.87
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,875.97,662.66
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,829.01,630.95
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,779.68,598.01
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,728.36,561.7
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,673.97,521.08
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,617.89,478.22
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,558.77,432.1
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,497.05,383.02
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,431.61,329.62
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,367.49,275.61
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,299.97,218.24
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,236.58,163.55
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,171.25,108.98
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,111.97,62.53
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,56.52,27.22
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.63,10.01
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,14.68,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,31.36,18.96
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,60.16,39.31
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,94.73,66.59
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,133.02,98.06
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,171.11,130.02
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,211.39,163.49
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,269.97,210.15
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,344.25,268.76
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,417.11,325.58
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,506.43,394.02
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,597.95,463.32
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,695.96,535.72
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,748.51,572.69
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,799.55,606.7
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,844.52,634.96
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,886.81,660.97
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,922.54,682.47
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,954.84,701.51
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,982.06,718.52
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1005.62,733.17
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1017.37,738.68
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1024.5,741.37
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1031.87,745.21
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1035.38,746.66
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,996.93,721.42
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,928.76,673.38
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,913.24,662.87
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,895.03,650.23
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,870.45,632.63
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,843.47,613.5
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,801.09,584.71
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,757.66,555.11
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,682.28,502.36
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,600.72,444.86
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,675.72,502.65
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,710.08,529.96
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,618.84,463.73
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,533.66,401.43
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,459.57,346.89
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,396.53,299.28
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,342.41,257.51
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,291.51,217.28
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,238.29,175.04
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,187.64,133.89
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,137.28,93.45
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,92.52,58.79
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,51.26,30.34
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,22.31,11.37
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,17.63,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,33.97,20.6
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,72.91,44.91
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,118.54,78.45
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,173.92,123.1
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,210.88,158.27
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,236.68,183.16
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,318.83,249.66
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,416.72,328.93
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,455.21,360.89
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,483.04,383.2
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,527.71,417.54
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,569.76,448.75
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,568.09,444.31
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,545.01,423.33
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,574.41,444.46
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,602.49,464.17
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,654.71,501.78
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,708.38,539.7
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,756.44,572.41
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,792.87,596.65
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,761.19,570.6
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,738.84,551.21
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,705.62,525.57
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,655.08,487.99
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,699.35,519.71
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,726.66,539.35
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,561.14,419.86
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,397.5,298.32
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,451.27,339.53
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,517.32,388.25
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,406.21,306.56
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,312.36,236.33
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,424.11,322.89
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,514.92,391.47
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,426.37,325.77
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,333.87,256.36
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,296.43,228.43
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,260.2,200.97
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,382.2,297.5
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,450.14,347.47
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,387.95,296.52
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,328.71,247.27
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,266.35,195.7
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,205.93,145.33
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,147.39,98.43
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,98.68,61.79
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,53.15,31.33
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.85,12.93
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,15.64,0.78
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,35.3,22.49
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,67.34,45.76
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,102.06,70.46
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,150.83,108.51
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,98.51,72.54
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,18.14,9.77
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,64.73,48.9
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,111.97,87.68
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,281.04,224.38
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,473.87,375.59
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,272.55,217.98
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,29.03,18.21
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,116.89,89.57
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,207.75,161.25
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,219.21,169.46
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,230.74,177.83
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,158.99,121.19
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,88.01,64.74
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,69.86,50.19
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,51.83,35.75
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,106.4,78.84
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,161.95,121.95
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,240.7,182.6
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,320.85,243.27
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,542.95,411.23
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,747.33,558.15
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,863.68,645.37
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,953.39,710.25
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,931.08,695.41
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,905.66,679.13
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,727.97,550.49
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,536.44,406.1
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,670.16,511.3
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,762.04,582.75
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,714.26,548.93
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,665.28,514.12
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,611.6,473.98
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,557.72,432.79
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,498.9,387.36
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,441.28,341.67
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,380.65,292.03
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,322.58,243.4
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,257.9,189.58
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,202.7,143.28
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,146.27,97.66
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,98.09,61.04
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,53.56,31.75
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,26.42,14.92
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,18.08,3.74
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,36.35,22.5
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,75.45,47.23
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,120.16,79.66
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,174.75,123.14
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,119.44,87.49
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,28.07,17.91
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,48.87,35.12
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,69.77,52.13
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,76.92,57.66
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,84.11,63.17
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,95.99,72.42
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,107.94,81.62
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,114.83,86.55
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,121.76,91.45
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,146.46,110.56
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,171.59,129.79
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,189.28,143.04
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,207.14,156.34
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,193.53,145.7
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,179.86,135.06
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,266.45,201.4
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,371.06,279.9
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,372.93,281.57
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,374.55,283.3
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,269.73,204.6
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,159.35,119.9
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,157.05,118.23
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,154.7,116.45
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,147.93,111.2
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,141.2,106.0
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,224.3,170.95
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,320.47,244.84
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,267.01,203.82
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,226.8,172.88
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,310.76,239.2
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,390.33,300.89
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,320.33,247.33
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,263.46,203.53
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,174.72,134.61
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,88.27,66.05
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,86.96,65.29
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,85.62,64.44
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,71.75,53.44
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,57.97,42.32
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,84.08,59.11
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,92.73,61.32
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,52.5,33.3
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,26.04,14.76
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,9.45,1.97
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,15.63,7.3
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,23.08,13.63
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,30.54,19.89
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,84.08,63.53
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,139.99,108.56
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,202.73,157.69
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,270.22,210.54
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,295.85,230.41
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,319.14,247.83
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,375.84,290.81
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,436.68,336.11
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,494.6,378.1
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,544.9,413.76
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,679.71,513.81
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,818.03,611.97
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,857.3,634.85
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,894.52,656.49
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,922.14,671.05
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,934.33,675.27
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,954.88,685.22
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,972.17,692.82
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,981.2,696.91
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,986.62,698.79
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,987.12,697.2
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,983.86,693.42
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,973.55,686.79
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,959.58,678.04
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,940.97,666.96
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,918.64,653.61
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,889.61,635.57
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,857.44,615.55
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,818.61,591.52
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,777.24,565.64
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,730.95,536.13
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,687.36,506.88
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,634.99,469.94
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,581.13,430.97
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,521.51,387.07
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,462.24,342.03
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,400.16,292.9
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,339.68,243.69
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,274.02,190.73
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,214.07,141.63
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,153.52,93.69
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,100.98,55.35
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,50.9,25.91
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,23.75,12.9
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,10.67,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.32,7.25
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,36.19,22.51
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,76.85,47.03
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,53.29,32.49
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,90.82,69.52
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,184.88,146.34
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,156.8,124.49
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,121.12,95.38
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,112.77,88.05
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,104.38,80.71
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,107.41,82.77
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,110.46,84.82
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,117.78,90.31
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,125.13,95.79
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,114.55,86.95
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,104.0,78.21
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,159.74,122.17
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,216.56,166.05
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,160.71,122.23
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,105.22,78.41
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,149.42,113.15
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,194.18,147.69
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,185.56,140.9
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,176.87,134.16
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,165.88,125.37
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,154.86,116.59
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,356.1,272.06
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,566.51,426.39
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,411.48,311.96
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,263.4,200.09
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,197.1,149.73
