Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,494.73,374.64
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,437.03,328.88
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,376.19,278.9
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,317.18,229.24
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,253.56,176.09
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,195.82,127.84
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,138.42,82.73
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,88.02,48.0
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,41.76,25.4
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.52,18.3
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,14.08,1.51
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.72,17.95
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,37.58,27.33
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,83.21,46.38
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,133.79,80.97
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,191.91,126.86
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,249.5,175.03
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,313.2,227.9
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,372.6,277.6
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,433.9,327.43
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,491.92,372.92
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,550.08,416.88
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,604.29,457.69
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,654.33,494.53
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,702.07,527.76
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,747.79,558.71
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,789.14,585.92
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,827.94,610.44
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,860.79,630.16
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,890.44,647.72
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,914.97,662.61
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,936.04,675.34
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,952.23,683.68
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,964.78,689.8
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,970.94,693.36
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,973.39,694.77
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,969.86,693.21
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,962.66,689.49
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,950.47,682.71
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,934.66,673.71
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,912.72,660.82
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,887.46,645.77
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,857.65,628.12
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,824.78,608.26
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,786.33,584.35
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,745.39,557.57
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,699.71,526.91
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,655.97,496.58
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,603.03,458.03
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,549.18,417.59
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,491.3,373.19
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,433.83,327.63
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,373.16,277.74
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,312.56,226.82
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,251.86,176.15
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,195.26,128.95
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,138.15,84.12
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,88.64,50.13
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,43.65,32.07
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,31.03,20.54
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.81,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,16.06,2.22
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,31.1,20.8
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,49.73,37.86
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,75.97,55.5
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,105.0,77.42
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,138.76,103.91
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,175.61,134.63
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,213.33,165.77
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,173.83,135.95
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,123.85,96.19
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,136.13,105.62
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,148.61,115.07
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,197.33,153.54
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,254.19,197.82
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,264.68,205.03
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,266.97,205.99
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,325.09,250.43
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,376.62,289.16
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,470.56,359.44
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,556.96,422.49
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,456.94,347.34
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,364.81,277.15
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,329.69,250.32
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,283.2,214.7
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,424.66,321.79
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,569.12,426.94
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,437.65,330.19
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,307.92,232.98
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,249.16,188.92
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,191.05,144.57
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,173.92,131.24
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,156.88,117.92
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,504.19,390.32
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,785.72,595.18
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,746.72,565.59
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,706.03,536.48
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,663.76,506.95
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,617.62,473.92
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,498.3,383.45
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,394.41,303.78
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,366.45,282.43
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,334.67,256.94
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,323.48,244.89
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,295.7,217.34
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,239.22,170.36
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,184.18,125.03
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,132.85,85.07
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,88.38,54.25
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,47.61,35.28
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.59,22.53
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.0,4.44
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.25,3.4
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.15,21.38
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,43.76,32.12
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,84.56,51.18
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,118.12,81.41
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,132.84,99.64
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,164.36,125.05
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,197.45,151.59
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,240.26,185.19
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,286.57,221.23
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,239.65,185.14
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,171.92,131.51
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,313.12,241.37
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,464.4,355.03
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,583.14,444.85
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,712.2,540.33
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,677.69,510.7
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,615.12,460.98
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,735.03,550.44
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,851.87,633.58
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,875.66,648.41
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,896.32,661.73
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,904.33,665.48
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,922.28,676.01
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,928.43,679.64
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,931.13,681.1
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,926.64,678.15
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,918.76,673.09
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,785.16,578.2
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,614.86,452.17
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,755.45,558.21
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,845.03,622.95
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,825.07,610.59
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,792.54,590.27
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,646.62,483.56
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,498.07,372.45
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,579.25,436.21
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,620.1,468.06
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,474.56,358.86
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,342.9,259.24
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,392.93,297.38
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,406.29,304.12
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,348.83,257.19
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,293.8,211.6
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,237.01,165.02
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,184.8,122.57
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,129.85,80.58
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,85.14,50.52
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,45.06,32.53
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.86,21.56
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.62,4.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,17.47,5.07
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.52,22.61
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.54,35.4
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,87.5,55.84
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,100.46,70.64
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,89.81,68.92
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,129.52,99.77
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,173.7,134.2
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,272.31,208.07
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,402.84,308.23
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,456.62,351.26
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,511.95,394.67
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,562.85,434.42
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,613.61,473.24
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,660.65,507.78
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,706.79,540.95
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,746.99,570.15
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,785.24,597.58
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,812.0,615.64
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,840.73,634.76
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,863.98,650.48
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,884.25,664.21
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,900.59,673.92
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,913.83,681.56
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,919.3,684.82
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,921.44,685.93
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,693.95,520.95
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,424.24,316.5
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,397.68,297.55
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,371.11,277.97
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,307.04,230.47
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,235.72,176.89
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,330.41,249.26
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,415.1,312.7
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,333.55,251.8
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,247.51,186.83
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,449.08,344.41
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,594.54,453.42
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,505.17,385.03
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,423.74,322.91
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,409.95,312.07
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,383.15,290.03
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,264.11,199.78
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,167.17,127.55
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,140.05,106.65
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,114.8,87.05
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,108.04,78.92
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,91.69,64.17
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,56.83,42.66
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,35.69,24.05
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,18.56,6.37
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.41,6.02
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.46,24.02
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.77,32.1
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,88.82,52.75
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,138.92,86.95
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,196.77,132.87
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,254.85,181.97
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,318.85,236.68
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,381.22,289.68
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,443.44,341.0
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,503.02,387.83
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,563.35,433.21
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,618.67,474.82
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,669.85,512.11
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,719.49,546.24
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,767.3,577.94
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,808.46,604.12
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,846.89,626.99
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,880.3,645.23
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,910.48,661.05
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,934.72,675.9
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,955.32,688.45
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,971.74,697.0
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,984.43,703.25
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,990.19,706.61
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,992.1,707.71
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,988.38,705.39
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,980.83,700.8
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,967.25,692.06
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,949.91,681.06
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,927.61,667.41
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,901.77,651.52
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,870.45,632.52
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,835.97,611.37
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,795.64,585.37
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,752.86,556.67
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,705.83,522.88
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,656.93,487.19
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,603.43,447.81
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,550.62,407.95
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,492.66,363.42
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,434.88,317.83
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,373.38,268.65
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,313.99,220.02
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,250.19,168.1
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,192.4,121.26
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,134.87,78.02
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,84.85,45.94
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,39.56,27.94
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.76,20.79
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.62,4.87
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.03,6.42
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.76,23.41
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,44.1,33.04
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,86.29,52.0
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,135.67,85.76
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,189.91,128.14
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,243.92,173.02
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,302.66,222.26
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,359.74,270.64
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,418.94,319.71
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,474.79,364.51
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,531.92,408.9
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,584.23,449.58
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,635.89,488.77
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,683.17,523.14
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,728.85,555.55
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,769.61,583.44
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,808.01,608.67
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,831.12,622.57
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,858.98,639.78
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,882.4,654.93
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,902.55,667.92
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,916.68,675.8
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,927.32,681.44
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,931.95,684.05
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,933.17,684.53
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,926.61,680.2
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,930.45,682.98
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,916.73,673.84
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,899.65,662.63
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,873.41,645.33
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,844.53,626.3
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,813.32,605.63
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,779.58,582.32
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,631.28,473.25
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,481.23,360.81
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,497.22,374.51
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,497.79,375.92
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,402.9,305.18
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,324.53,246.23
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,254.53,193.81
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,195.46,149.11
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,147.41,112.29
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,104.81,79.31
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,88.94,66.99
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,73.21,54.52
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,88.66,64.03
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,90.92,64.0
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,56.65,42.56
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,35.16,23.71
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,19.36,7.79
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,20.41,9.0
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,36.73,25.31
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,54.58,41.22
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,89.94,61.59
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,103.31,74.71
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,101.95,77.76
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,122.36,93.76
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,143.65,110.31
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,133.74,102.39
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,122.0,92.87
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,131.91,100.23
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,141.94,107.63
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,157.16,119.27
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,172.68,131.1
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,146.38,110.03
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,119.73,88.78
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,246.39,186.85
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,373.3,282.22
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,579.45,438.77
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,791.0,591.84
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,626.0,468.93
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,437.83,326.34
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,329.18,245.99
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,212.79,158.16
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,281.32,209.77
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,363.01,270.0
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,279.57,208.14
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,209.33,155.57
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,372.75,278.77
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,539.31,399.33
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,595.53,441.18
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,657.12,486.39
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,693.75,515.13
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,716.65,534.17
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,670.51,500.3
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,620.82,464.14
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,580.15,434.87
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,539.63,405.34
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,463.63,349.77
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,391.49,296.29
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,366.03,277.22
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,346.48,262.17
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,275.06,207.63
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,208.39,156.25
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,171.11,128.24
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,138.29,104.1
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,114.63,84.39
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,88.68,63.54
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,55.92,41.78
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,32.96,21.82
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,17.84,7.02
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,22.38,11.34
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.29,26.66
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,48.24,36.92
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,88.73,55.69
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,134.38,86.66
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,190.27,130.6
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,243.77,175.19
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,302.41,224.64
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,359.07,272.89
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,418.0,321.89
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,473.84,366.69
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,530.92,410.99
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,583.61,450.99
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,635.22,488.84
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,641.26,490.09
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,627.1,476.05
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,717.83,543.3
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,801.25,603.07
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,834.34,621.85
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,864.72,638.72
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,888.87,651.91
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,909.7,662.56
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,925.88,669.07
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,938.65,673.16
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,944.31,675.18
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,946.44,675.07
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,944.18,670.97
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,938.35,664.76
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,926.27,657.55
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,910.66,648.26
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,889.83,635.18
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,865.6,619.98
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,836.11,601.42
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,803.63,580.92
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,766.61,557.73
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,726.97,531.34
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,681.61,501.02
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,637.57,470.71
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,586.59,433.87
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,534.48,395.2
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,477.98,352.25
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,421.77,308.23
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,362.56,260.81
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,302.63,211.78
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,243.17,163.27
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,187.43,118.19
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,131.45,76.19
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,82.0,44.87
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,40.67,29.14
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,33.35,22.43
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.23,9.2
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,9.39,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.01,11.38
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.25,24.85
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,45.17,34.03
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,85.31,51.67
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,98.88,67.8
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,82.69,63.79
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,106.62,83.09
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,131.47,102.87
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,189.23,148.43
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,256.05,201.12
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,170.44,132.98
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.09,58.98
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,205.71,160.26
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,336.02,260.85
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,244.65,189.02
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,145.28,110.28
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,185.41,141.69
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,226.13,173.06
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,352.26,269.44
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,475.18,360.14
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,536.48,404.9
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,588.43,442.67
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,621.48,466.61
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,654.15,490.23
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,530.08,399.08
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,392.07,295.78
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,342.4,259.16
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,282.87,214.43
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,409.29,310.76
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,535.36,403.81
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,702.53,532.83
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,830.58,629.95
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,801.07,608.68
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,769.01,586.1
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,697.18,532.43
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,624.01,477.41
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,587.65,452.05
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,549.0,424.2
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,474.52,367.17
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,402.8,311.92
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,340.29,263.97
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,279.79,217.23
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,267.6,205.86
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,243.26,183.31
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,199.75,148.12
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,160.52,116.94
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,121.12,86.23
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,86.37,60.99
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,56.7,43.42
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,39.38,27.86
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,22.68,11.43
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,2.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,7.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.4
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,25.57,16.44
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,31.38,21.42
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,37.62,26.65
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.8
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,86.68,67.8
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,129.32,103.09
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,144.75,115.24
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,160.57,127.63
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,129.76,102.03
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,98.46,76.06
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,93.52,71.83
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,88.56,67.61
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,95.37,73.05
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,102.2,78.49
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,111.58,85.85
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,121.0,93.2
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,184.57,144.28
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,248.99,195.23
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,252.87,198.11
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,256.7,201.08
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,382.38,299.49
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,500.19,389.2
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,435.99,339.78
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,371.82,290.32
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,461.23,360.59
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,559.37,435.57
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,538.63,419.02
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,517.47,402.64
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,354.16,277.73
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,199.74,155.97
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,292.25,229.75
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,375.99,294.65
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,306.22,240.28
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,234.09,183.74
