Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,219.8,152.74
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,173.72,117.1
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,128.55,84.72
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,90.08,61.03
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,61.57,47.0
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,46.85,34.04
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,30.89,19.5
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,14.0,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,12.49,0.25
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,32.71,21.78
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,51.97,39.33
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,70.49,55.86
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,101.02,73.04
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,139.03,99.06
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,182.49,131.54
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,226.2,165.79
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,273.96,203.81
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,320.61,241.08
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,373.47,282.58
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,420.79,319.18
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,469.19,355.72
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,514.43,388.95
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,560.1,421.63
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,602.78,451.46
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,645.48,480.6
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,681.47,505.0
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,716.47,528.24
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,747.73,547.97
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,777.4,566.28
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,799.6,580.28
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,819.35,592.56
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,841.52,606.12
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,861.01,617.76
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,806.02,577.24
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,738.53,528.88
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,805.25,576.29
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,859.37,613.5
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,846.81,604.93
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,831.3,595.13
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,811.55,582.6
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,788.99,568.18
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,699.44,506.72
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,610.77,444.97
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,599.84,439.53
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,590.58,434.17
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,555.96,409.91
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,519.65,384.19
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,496.43,367.54
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,467.51,345.8
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,415.71,307.12
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,362.48,266.14
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,313.09,227.43
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,269.27,193.11
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,220.66,154.99
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,174.82,119.7
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,131.08,88.13
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,92.89,63.96
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,64.66,49.42
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,48.76,35.53
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,31.9,20.36
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.04,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,16.46,2.88
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,31.92,20.95
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,47.63,35.17
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,58.35,44.79
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,83.49,55.57
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,119.68,83.5
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,146.21,107.22
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,169.13,126.68
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,186.95,141.66
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,214.53,163.16
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,242.44,184.58
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,234.61,178.34
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,219.99,166.65
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,235.23,177.86
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,254.69,192.03
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,248.81,187.15
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,246.69,185.21
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,305.18,228.34
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,359.79,267.45
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,331.55,246.09
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,294.7,218.85
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,249.97,185.8
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,204.96,152.27
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,258.28,191.78
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,311.94,230.22
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,242.56,179.61
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,173.34,128.58
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,149.86,111.03
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,126.4,93.15
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,144.5,107.43
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,162.48,121.48
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,150.8,112.61
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,139.17,103.84
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,138.52,103.71
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,137.86,103.58
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,84.15,61.65
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,30.81,19.22
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,24.11,13.93
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,82.05,60.96
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,145.92,111.96
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,137.31,105.54
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,128.86,99.36
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,98.41,75.17
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,68.09,50.73
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,58.88,43.36
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,35.9
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,28.69
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,21.38
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,15.24
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.87
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,2.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,12.34,4.95
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,19.78,11.86
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,29.72,20.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,39.7,28.38
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,85.1,65.06
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,135.32,104.95
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,148.58,116.81
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,158.5,125.59
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,196.61,155.57
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,237.74,187.73
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,270.19,212.85
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,303.72,238.49
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,357.63,279.52
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,410.8,319.32
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,421.97,326.36
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,430.63,331.44
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,460.43,353.22
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,490.36,374.78
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,490.77,373.44
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,481.46,365.18
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,390.03,296.88
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,288.48,219.85
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,287.3,218.73
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,285.99,217.2
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,304.31,230.9
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,322.5,244.38
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,349.17,263.64
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,366.3,275.69
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,356.23,268.3
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,345.97,260.91
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,302.51,228.78
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,268.23,203.31
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,302.61,230.1
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,329.39,250.91
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,365.53,278.81
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,398.71,304.14
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,403.14,308.05
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,398.39,305.07
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,352.71,270.85
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,305.37,235.2
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,221.0,170.97
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,141.35,109.27
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,123.93,95.8
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,106.8,82.33
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,92.29,70.79
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,77.89,59.19
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,64.77,48.48
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,51.8,37.7
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,39.31,28.65
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.42,17.2
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,16.48,8.16
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.57,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.41,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.57,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,15.65,7.64
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,24.76,15.97
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,36.38,26.38
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,48.04,34.9
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,60.2,45.09
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,72.46,55.2
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,87.21,67.09
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,102.07,78.89
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,84.59,64.15
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,66.48,49.03
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,93.92,71.01
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,121.33,92.59
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,136.58,104.44
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,152.13,116.49
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,162.3,124.01
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,172.61,131.59
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,214.61,163.96
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,257.14,196.27
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,231.56,175.96
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,205.66,155.61
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,314.89,238.05
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,420.4,314.67
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,402.31,299.98
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,383.62,285.45
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,397.79,295.9
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,411.63,305.98
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,399.05,296.27
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,386.15,286.47
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,398.67,295.99
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,410.69,305.06
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,411.61,306.23
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,411.98,307.08
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,433.2,323.54
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,459.42,343.41
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,422.36,316.77
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,392.7,295.49
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,328.64,248.64
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,267.41,203.16
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,399.42,305.57
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,484.94,367.39
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,432.59,325.69
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,380.87,283.85
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,314.58,231.85
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,256.07,186.58
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,209.38,148.42
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,165.28,113.1
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,122.73,77.92
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,76.0,46.52
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,49.47,37.12
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.75,28.4
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.14,17.75
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.32,2.41
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.83,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,13.19,2.64
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,29.57,19.46
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,45.41,33.92
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,62.22,48.95
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,79.75,60.58
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,57.12,41.72
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,27.24,17.25
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,74.95,56.73
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,121.42,94.29
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,163.95,127.69
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,210.66,164.21
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,207.75,161.37
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,200.41,154.99
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,174.82,134.28
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,148.18,112.79
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,137.1,103.66
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,125.85,94.43
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,171.98,130.31
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,218.7,166.07
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,366.34,277.88
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,520.89,389.66
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,367.16,276.43
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,212.41,159.55
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,302.94,228.1
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,388.47,290.81
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,424.95,317.17
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,461.17,343.28
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,540.45,400.46
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,609.06,448.73
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,568.15,419.12
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,527.24,389.91
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,523.41,387.93
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,518.51,385.0
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,640.08,478.19
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,726.16,543.14
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,691.86,518.59
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,655.17,492.71
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,613.29,463.18
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,570.28,432.05
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,392.13,298.99
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,233.5,178.15
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,164.18,125.39
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,99.47,74.87
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,190.5,143.15
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,254.05,185.16
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,207.89,147.49
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,164.55,113.13
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,122.58,82.09
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,85.3,58.59
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,60.41,46.53
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,47.08,34.68
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,32.01,20.97
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,17.02,3.5
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,10.24,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,19.27,7.06
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,34.82,24.26
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,50.42,38.76
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,60.44,47.99
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,83.03,57.4
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,86.47,61.49
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,70.1,53.86
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,100.6,78.92
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,131.74,104.07
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,200.88,157.84
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,281.9,220.86
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,293.16,229.79
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,296.21,231.75
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,255.86,199.64
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,207.39,160.81
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,222.29,171.93
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,237.32,182.93
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,405.48,313.06
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,577.59,440.39
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,559.98,424.48
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,545.22,411.47
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,477.28,360.76
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,397.07,300.42
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,424.01,319.91
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,450.89,338.72
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,453.2,340.31
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,455.02,341.7
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,308.9,233.44
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,159.38,119.45
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,263.25,199.22
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,362.33,272.96
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,355.68,267.95
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,348.82,263.2
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,377.71,285.37
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,405.01,306.11
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,383.88,290.89
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,362.7,275.7
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,267.75,204.78
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,173.09,132.21
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,202.13,155.49
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,231.98,179.04
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,222.01,171.85
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,211.05,163.76
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,175.51,136.11
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,141.86,109.88
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,123.13,95.39
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,105.02,81.22
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,86.95,66.82
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,69.52,52.63
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,55.42,42.81
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,45.98,34.21
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.03,21.34
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,18.16,4.96
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.88
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.88
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,21.02,12.34
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,28.07,18.3
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,23.12,13.98
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,18.17,9.71
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.15
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,26.49,16.57
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,40.66,28.29
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,54.87,39.94
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,62.44,46.04
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,70.02,52.12
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,86.8,65.53
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,103.59,78.8
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,109.56,83.4
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,115.54,88.02
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,154.76,119.1
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,194.45,149.91
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,304.94,234.08
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,412.14,312.13
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,519.41,389.45
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,619.17,458.82
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,661.89,487.26
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,696.42,510.36
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,679.48,497.11
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,661.23,483.53
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,523.98,387.57
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,387.05,288.83
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,341.1,255.82
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,288.8,217.16
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,329.6,248.06
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,362.41,272.34
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,298.35,224.71
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,231.4,174.65
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,246.18,186.6
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,263.84,200.38
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,240.77,183.32
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,215.67,164.66
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,193.55,148.41
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,171.91,132.27
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,218.29,165.58
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,243.35,179.18
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,200.84,144.6
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,160.04,112.08
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,122.27,79.4
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,75.38,46.88
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,50.14,38.06
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.49,29.38
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.26,19.04
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.84,5.38
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.35,7.89
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.11,21.16
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.66,31.91
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.57,24.18
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,28.88,19.01
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,43.02,30.93
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,57.2,42.66
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,88.37,68.1
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,119.48,92.77
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,133.42,103.3
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,147.67,114.02
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,170.42,131.3
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,193.75,148.8
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,197.4,151.24
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,200.84,153.58
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,238.33,181.77
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,276.53,209.96
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,399.21,301.07
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,515.83,384.13
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,663.79,492.75
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,799.34,588.69
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,821.28,601.35
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,840.07,613.07
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,855.36,621.84
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,867.52,628.65
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,872.56,631.65
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,874.41,632.75
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,870.52,629.03
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,863.47,623.42
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,852.38,616.54
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,838.01,607.63
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,817.2,594.57
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,793.37,579.58
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,765.79,561.96
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,735.46,541.47
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,700.51,517.88
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,667.33,494.87
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,624.27,464.45
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,579.66,432.17
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,531.55,396.43
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,482.86,359.22
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,431.05,319.15
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,377.35,276.45
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,323.53,232.24
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,271.53,188.84
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,217.95,144.85
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,167.7,104.9
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,118.47,69.77
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,74.82,45.85
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,50.06,37.42
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.48,29.0
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.24,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.83,5.76
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,18.66,7.41
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,36.61,25.29
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,54.45,41.3
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,67.06,52.54
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,83.68,62.66
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,105.72,79.73
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,128.09,97.54
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,141.38,108.52
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,152.66,117.67
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,196.27,150.88
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,243.98,187.04
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,317.49,242.06
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,403.43,306.11
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,441.25,334.4
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,478.56,361.95
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,513.35,386.67
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,548.23,411.02
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,520.05,388.67
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,477.09,355.46
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,492.25,365.38
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,506.63,374.35
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,466.99,345.14
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,432.63,319.69
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,589.83,434.94
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,734.65,536.45
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,548.81,404.33
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,335.27,248.0
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,383.03,283.71
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,421.64,311.5
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,521.29,384.23
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,609.13,446.67
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,702.49,515.45
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,771.69,566.11
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,671.01,493.25
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,573.17,422.09
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,518.6,384.13
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,471.98,350.97
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,518.25,386.94
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,548.88,409.72
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,504.35,376.51
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,459.7,342.84
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,411.45,306.33
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,364.49,269.95
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,315.83,231.2
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,269.21,193.64
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,221.13,155.81
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,176.42,121.49
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,133.65,91.25
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,96.76,68.62
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,70.64,54.87
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,54.31,40.59
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,36.42,24.63
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,17.14,5.63
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,11.1,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,20.79,9.04
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,36.88,25.37
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,51.71,38.8
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,63.21,49.03
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,85.18,59.39
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,121.26,82.86
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,161.47,112.73
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,188.59,138.66
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,204.01,154.51
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,249.39,189.22
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,300.39,228.4
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,301.12,229.8
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,290.45,221.55
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,419.67,319.65
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,564.34,427.21
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,441.8,335.28
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,272.24,204.86
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,259.67,195.56
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,246.58,185.42
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,243.65,182.69
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,240.59,179.88
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,226.41,169.1
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,212.06,158.22
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,238.75,178.26
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,265.5,198.12
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,240.14,179.12
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,214.65,160.06
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,408.21,304.54
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,585.21,429.8
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,712.26,524.45
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,816.42,601.24
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,796.63,587.4
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,774.0,572.34
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,617.57,458.66
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,462.55,343.14
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,568.96,425.76
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,643.61,482.08
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,558.32,418.21
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,480.94,360.43
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,454.4,341.21
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,427.79,320.86
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,402.02,300.32
