Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,369.33,272.71
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,315.01,228.67
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,266.33,188.69
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,216.76,148.83
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,170.94,113.16
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,126.1,81.58
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,87.77,59.53
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,64.69,49.62
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,52.03,38.51
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,36.02,24.23
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,19.64,7.63
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,21.25,9.6
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,33.91,22.91
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.73,34.56
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,56.21,43.03
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,81.9,52.99
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,125.03,82.57
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,160.92,112.71
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,202.75,146.76
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,244.44,180.95
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,169.0,126.8
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,69.83,50.82
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,76.15,55.65
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,82.44,60.34
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,88.31,64.8
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,94.21,69.27
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,148.8,111.61
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,204.12,153.64
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,213.49,160.47
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,222.92,167.43
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,230.9,172.92
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,238.81,178.33
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,169.09,125.39
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,99.1,71.59
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,177.68,131.71
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,256.88,190.84
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,223.04,165.4
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,189.09,139.93
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,228.13,169.37
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,267.08,198.41
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,283.7,210.75
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,300.1,222.97
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,339.04,251.96
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,370.04,274.91
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,444.81,330.85
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,507.28,376.84
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,593.68,443.64
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,646.69,484.62
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,531.96,398.59
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,424.78,318.08
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,372.31,279.55
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,323.27,243.12
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,361.95,270.95
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,370.06,272.08
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,313.16,226.57
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,259.18,183.68
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,211.43,145.47
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,167.21,111.15
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,123.92,80.49
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,85.81,58.2
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,63.7,48.81
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,51.39,38.0
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,36.4,24.59
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,21.54,9.3
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,11.52,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,11.95,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,22.29,10.54
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,37.44,25.89
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,52.71,39.68
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,58.5,45.0
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,79.1,52.12
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,121.71,83.22
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,152.63,110.66
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,188.2,139.11
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,224.15,167.97
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,242.83,184.47
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,254.56,194.74
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,282.5,215.98
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,313.92,239.5
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,340.97,259.85
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,368.06,280.03
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,391.54,296.74
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,414.72,313.01
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,369.24,278.39
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,325.58,244.87
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,336.53,252.26
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,347.2,259.27
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,399.88,298.04
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,453.3,336.8
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,462.06,342.18
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,470.4,347.42
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,421.9,312.03
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,372.77,276.03
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,408.53,301.86
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,443.75,326.79
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,451.32,333.02
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,458.25,338.9
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,402.27,298.23
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,347.11,257.89
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,475.29,354.68
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,592.75,440.33
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,546.57,406.49
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,501.88,374.17
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,472.92,354.11
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,443.01,332.95
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,415.23,312.45
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,385.41,289.92
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,339.14,254.76
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,293.17,219.64
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,255.71,190.4
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,219.28,161.7
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,185.01,135.64
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,153.85,112.43
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,121.63,88.63
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,94.19,69.38
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,71.81,55.45
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,53.06,39.26
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,34.53,22.97
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.85
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.56,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,4.92,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,11.51,4.01
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,18.12,9.87
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,26.4,17.11
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,34.7,23.03
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,81.61,60.2
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,130.86,98.37
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,105.48,78.9
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,73.04,53.63
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,57.26,40.75
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,41.46,27.89
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,50.24,34.76
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,59.05,41.56
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,88.72,64.88
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,118.29,87.85
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,145.85,108.89
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,173.86,130.02
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,172.73,128.91
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,171.55,127.82
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,160.74,119.39
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,149.8,110.9
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,182.43,135.74
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,215.26,160.5
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,334.8,249.94
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,450.23,333.76
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,423.8,313.94
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,396.8,294.14
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,382.68,283.32
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,368.25,272.28
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,385.42,285.04
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,402.06,297.31
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,392.12,290.28
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,381.93,283.16
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,373.44,277.3
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,364.6,271.18
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,339.15,252.77
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,313.99,234.52
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,267.51,200.27
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,219.21,164.26
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,232.44,174.45
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,241.21,181.05
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,215.73,162.36
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,190.88,144.01
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,198.11,148.91
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,200.57,149.32
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,170.41,126.15
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,142.03,104.54
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,114.47,83.74
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,88.77,65.08
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,68.52,52.47
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,51.23,37.57
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,34.92,23.28
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,18.15,7.43
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.22,0.39
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,21.04,11.99
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,33.91,23.37
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,47.87,35.54
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,61.76,45.24
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,48.86,34.63
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,34.71,22.95
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,47.62,33.34
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,60.57,43.6
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,34.36,22.25
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,8.27,1.05
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,57.34,40.53
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,106.38,79.33
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,140.43,105.83
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,175.0,132.47
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,172.07,129.91
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,169.0,127.32
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,293.96,223.64
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,419.19,317.53
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,555.88,420.42
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,694.36,521.56
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,602.63,451.92
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,494.97,370.5
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,499.56,373.19
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,503.52,375.01
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,505.81,376.72
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,515.42,383.82
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,501.97,373.66
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,495.88,368.78
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,448.24,334.09
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,400.86,299.35
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,399.78,298.5
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,398.25,297.23
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,404.21,302.03
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,409.11,306.01
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,449.43,336.98
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,478.42,359.1
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,356.23,268.12
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,233.78,175.59
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,275.14,207.62
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,308.25,232.49
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,174.67,131.31
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,44.79,30.25
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,136.86,101.72
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,212.11,157.62
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,179.73,132.77
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,149.9,110.4
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,119.55,87.74
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,92.91,68.76
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,71.68,55.61
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,53.85,40.14
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,35.66,24.09
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,16.51,6.49
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,21.61,10.43
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,40.31,28.22
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,58.49,44.46
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,35.22,24.8
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.57,0.0
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,10.29,2.89
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,14.01,5.95
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,38.05,25.65
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,62.24,45.15
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,40.6,27.42
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,9.82
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,75.11,54.86
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,130.68,98.57
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,140.29,105.8
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,150.1,113.23
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,154.08,115.86
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,158.12,118.54
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,165.55,123.84
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,173.03,129.15
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,178.82,133.18
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,184.66,137.24
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,278.44,207.74
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,369.08,274.19
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,310.11,230.34
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,244.64,181.58
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,204.96,151.83
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,165.19,121.78
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,198.18,146.42
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,231.06,170.56
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,266.74,196.76
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,302.2,222.42
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,313.55,230.45
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,331.2,243.01
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,325.17,238.95
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,318.91,234.79
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,395.67,290.92
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,459.68,335.7
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,442.1,322.89
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,422.62,309.12
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,464.78,339.22
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,474.37,343.19
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,423.61,305.36
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,373.28,266.98
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,321.26,225.52
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,269.55,183.36
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,216.74,141.27
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,167.11,102.9
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,118.03,68.49
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,73.3,44.59
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,50.99,37.95
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,42.71,30.76
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,32.26,21.38
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.65,10.58
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,13.66,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,25.15,13.2
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,40.01,28.01
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,55.02,41.52
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,66.53,51.7
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,81.66,61.36
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,85.84,64.69
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,87.98,66.67
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,95.39,72.3
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,102.72,77.78
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,115.62,87.62
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,128.59,97.38
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,150.22,113.8
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,172.39,130.46
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,230.51,174.54
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,288.99,218.06
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,392.55,295.26
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,504.68,376.76
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,445.37,331.97
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,377.26,280.45
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,508.79,377.64
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,647.04,475.72
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,736.97,542.19
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,822.26,604.4
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,836.86,613.15
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,848.37,620.31
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,783.3,571.6
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,705.58,512.79
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,782.09,570.3
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,846.0,616.14
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,833.94,607.91
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,818.7,598.11
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,798.67,585.14
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,775.63,569.68
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,748.29,552.05
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,718.35,532.31
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,681.75,506.28
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,643.83,478.93
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,603.14,450.09
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,561.04,419.52
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,514.4,384.09
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,467.31,347.52
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,417.69,308.82
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,368.63,269.56
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,317.63,227.69
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,268.42,186.88
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,217.53,145.81
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,167.7,106.97
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,121.16,74.09
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,79.35,51.01
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,57.21,43.15
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,48.84,35.78
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,36.45,24.77
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,24.21,12.61
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,10.24,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,19.71,9.27
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,36.4,25.12
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,52.69,39.72
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,68.46,53.58
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,85.6,63.68
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,112.35,76.21
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,161.8,106.38
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,209.87,143.5
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,266.01,188.51
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,233.88,174.1
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,170.97,131.11
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,208.64,159.92
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,247.23,188.88
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,251.43,191.67
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,254.67,193.74
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,362.12,274.67
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,472.05,354.91
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,395.93,297.18
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,306.1,228.94
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,350.46,261.38
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,395.56,293.49
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,365.86,271.28
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,335.21,248.56
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,398.09,294.03
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,461.44,338.61
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,668.04,492.21
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,834.32,609.25
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,843.2,613.9
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,836.99,609.86
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,826.29,602.73
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,812.41,593.59
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,792.68,580.63
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,770.05,565.15
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,698.9,513.55
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,627.78,461.77
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,646.11,477.79
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,645.75,479.41
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,604.62,448.89
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,562.02,417.04
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,515.87,382.35
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,467.9,345.55
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,418.09,307.25
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,368.7,268.12
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,316.38,225.63
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,266.13,184.28
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,215.47,143.28
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,168.16,106.36
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,119.76,72.58
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,79.35,51.15
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,56.86,43.03
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,48.11,35.35
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,36.43,24.91
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,24.93,13.43
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,13.66,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.0
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,8.23,1.25
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,9.88,2.63
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,13.2,5.34
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,16.52,8.03
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,106.47,80.65
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,196.41,150.2
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,282.19,212.76
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,381.06,283.53
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,459.49,341.13
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,552.06,409.21
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,593.32,439.66
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,632.76,468.59
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,668.63,495.3
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,702.69,520.45
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,731.06,541.23
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,756.64,559.92
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,778.75,575.16
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,798.19,588.49
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,813.47,600.51
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,832.92,614.02
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,838.88,616.73
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,841.75,617.5
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,839.8,614.65
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,834.71,609.85
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,824.86,602.86
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,811.81,593.85
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,793.59,581.5
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,764.26,561.75
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,745.77,548.36
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,716.71,527.77
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,683.12,504.31
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,647.07,478.76
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,606.58,449.54
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,564.5,418.58
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,519.06,384.72
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,472.35,348.96
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,422.32,309.9
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,370.09,268.13
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,317.47,225.17
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,266.36,182.8
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,214.45,140.52
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,165.61,102.19
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,118.04,69.54
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,77.27,48.8
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,53.56,40.23
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,46.13,33.69
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,35.1,23.83
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,23.86,12.8
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,12.38,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,23.1,12.0
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,39.13,27.45
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,53.82,40.7
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,65.25,50.83
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,83.44,59.51
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,117.83,83.59
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,148.15,108.58
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,167.91,125.99
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,181.97,138.63
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,215.65,164.62
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,251.48,192.15
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,218.79,167.53
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,178.06,136.0
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,157.21,119.28
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,135.64,101.98
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,189.11,143.04
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,243.39,183.8
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,324.93,244.9
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,405.05,303.59
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,373.98,279.44
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,341.17,254.36
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,199.1,148.49
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,62.92,43.71
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,68.43,47.97
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,73.94,52.12
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,57.56,39.38
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,41.17,26.61
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,56.72,38.75
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,72.26,50.83
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,80.63,57.34
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,88.98,63.83
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,74.2,52.42
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,59.47,41.0
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,48.93,32.89
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,38.41,24.74
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,42.98,28.46
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,47.54,32.19
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,50.84,34.96
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,54.13,37.75
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,84.09,61.88
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,103.3,77.5
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,122.12,92.9
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,154.51,118.21
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,180.67,137.98
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,155.56,118.53
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,131.44,99.9
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,107.08,81.21
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,86.68,65.66
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,67.88,52.97
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,50.13,37.41
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,32.91,22.16
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,14.84,5.95
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,7.68,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,13.66,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,24.84,13.49
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,39.73,28.11
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,54.37,41.36
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,63.55,49.57
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,82.9,57.48
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,106.34,74.86
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,108.68,83.45
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,168.24,119.53
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,261.98,184.24
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,304.42,221.02
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,339.57,250.98
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,394.1,291.47
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,460.23,340.02
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,506.27,374.68
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,552.0,408.46
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,594.07,438.59
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,635.03,467.3
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,517.17,382.42
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,359.51,265.78
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,275.8,205.68
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,186.29,138.94
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,407.96,304.79
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,628.3,456.83
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,653.67,471.09
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,678.26,486.61
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,714.49,511.46
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,752.92,537.29
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,727.85,520.18
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,704.65,504.83
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,711.1,510.56
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,719.52,517.17
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,749.26,540.7
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,765.4,554.7
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,668.92,486.43
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,571.64,416.96
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,443.77,327.91
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,323.37,240.72
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,429.4,321.45
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,512.7,381.52
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,320.48,240.94
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,147.59,110.44
