Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,269.7,189.23
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,222.25,151.8
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,178.19,118.17
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,134.72,87.66
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,96.13,65.34
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,73.27,56.53
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,61.19,46.19
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,46.12,33.03
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,30.74,19.19
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,16.15,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,24.91,13.46
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,38.81,26.96
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,51.54,38.42
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.16,46.06
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,72.14,56.3
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,116.19,78.59
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,148.11,105.01
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,181.55,132.03
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,211.96,156.97
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,260.35,192.63
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,317.08,235.24
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,348.02,260.17
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,374.34,280.57
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,432.17,323.93
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,502.31,376.09
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,537.18,400.77
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,569.6,423.17
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,597.7,442.73
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,623.27,460.16
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,648.05,476.12
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,670.81,490.43
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,726.01,531.7
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,779.29,571.22
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,755.27,550.59
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,721.76,523.76
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,717.95,521.03
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,715.68,519.11
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,712.63,517.05
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,707.78,513.79
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,691.62,502.59
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,674.08,490.49
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,640.64,466.01
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,607.2,441.58
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,546.83,399.07
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,493.3,360.97
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,557.66,409.79
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,609.19,447.63
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,548.35,404.24
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,488.3,361.44
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,477.97,353.93
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,456.05,336.55
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,407.84,299.74
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,362.08,263.87
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,306.14,220.42
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,256.58,182.16
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,217.41,149.77
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,176.36,116.49
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,132.68,85.61
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,93.39,62.74
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,71.12,54.73
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,59.97,45.18
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,45.54,32.49
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,30.82,19.2
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,25.65,13.99
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.56,25.83
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.54,36.56
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.9,42.24
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,65.59,50.52
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,107.84,64.81
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,153.59,94.74
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,193.9,134.13
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,214.39,157.79
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,271.14,195.56
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,352.19,254.76
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,404.37,296.97
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,454.6,336.82
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,467.43,348.68
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,456.56,340.79
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,540.36,403.37
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,627.93,468.11
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,583.1,432.34
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,500.42,368.55
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,557.3,408.95
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,611.64,446.41
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,631.24,459.39
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,649.66,471.64
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,674.23,488.07
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,698.0,503.78
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,683.85,492.88
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,667.6,480.74
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,753.55,546.11
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,819.43,594.64
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,809.81,588.0
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,797.03,579.83
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,779.16,568.31
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,758.31,554.74
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,733.0,537.37
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,704.96,517.91
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,613.67,450.26
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,520.51,381.21
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,511.44,376.56
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,500.23,369.35
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,448.24,331.2
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,402.82,297.58
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,373.46,275.34
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,342.12,250.52
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,285.5,207.66
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,237.92,172.07
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,205.09,144.72
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,168.25,114.26
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,129.35,86.28
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,93.54,64.17
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,70.01,53.58
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,57.1,42.58
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,43.4,30.66
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,29.4,18.11
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.09,0.01
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,14.08,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,25.58,13.9
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,39.12,27.19
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,51.54,38.41
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,66.78,51.71
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,83.45,65.94
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,101.03,75.24
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,113.03,85.91
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,117.93,89.73
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,121.52,92.41
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,140.68,107.12
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,160.45,122.21
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,217.43,165.43
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,277.9,210.67
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,295.9,223.4
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,313.28,235.51
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,344.86,258.0
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,377.19,280.65
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,429.5,317.78
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,479.44,352.56
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,392.95,288.98
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,301.43,221.15
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,419.52,307.56
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,540.69,393.01
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,555.17,402.61
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,568.95,412.26
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,642.98,466.11
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,711.82,515.47
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,682.26,493.26
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,651.35,470.51
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,528.32,384.15
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,404.91,295.29
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,607.03,448.25
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,763.1,562.35
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,737.48,543.72
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,709.08,523.8
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,676.84,501.05
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,642.14,476.13
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,602.88,448.11
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,563.46,419.23
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,518.42,384.81
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,472.47,348.88
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,423.29,309.56
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,374.12,269.4
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,319.95,224.97
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,269.62,183.07
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,218.0,141.01
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,169.02,102.55
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,121.26,69.29
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,78.18,46.59
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,53.53,39.75
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,48.04,34.99
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.47,25.73
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.48,17.41
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.36,0.19
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,25.85,14.06
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,42.74,30.14
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,58.62,44.23
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,70.2,54.38
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,83.22,65.47
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,113.02,73.97
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,150.16,97.81
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,191.07,133.58
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,221.67,161.66
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,275.77,199.97
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,347.92,253.8
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,394.94,291.46
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,444.69,330.7
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,490.57,366.98
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,536.08,402.16
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,579.36,434.56
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,621.99,465.86
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,659.04,493.01
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,694.07,518.28
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,725.11,539.66
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,747.21,554.7
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,769.37,569.7
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,788.51,582.05
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,804.23,591.12
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,816.96,598.19
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,823.3,601.68
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,826.61,603.37
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,825.49,601.22
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,821.43,597.22
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,812.6,591.16
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,800.53,583.04
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,782.87,571.23
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,762.12,557.41
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,737.26,540.15
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,709.6,520.58
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,677.2,497.47
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,642.48,472.38
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,606.0,445.57
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,564.58,414.79
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,519.83,381.06
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,474.12,345.8
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,425.13,307.81
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,376.1,268.78
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,322.11,224.86
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,271.6,183.09
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,220.03,141.36
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,171.0,103.09
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,122.35,69.14
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,77.8,45.45
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,52.05,38.41
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,46.45,33.67
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,38.01,26.2
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.82,16.91
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.0,0.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,25.63,13.83
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,37.58,25.82
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.58,36.57
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,55.6,41.98
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,65.17,50.16
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,105.86,63.4
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,152.01,93.22
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,198.19,127.77
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,249.19,168.72
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,299.86,211.11
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,352.03,254.4
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,404.48,297.15
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,455.08,337.58
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,502.48,374.59
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,549.06,409.92
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,590.24,440.57
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,631.15,470.22
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,667.62,496.87
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,701.8,521.43
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,731.96,541.87
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,759.42,560.03
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,781.76,574.62
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,800.95,587.11
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,814.91,594.89
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,825.56,600.5
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,832.12,604.68
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,835.56,606.87
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,833.62,605.57
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,828.66,602.38
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,819.28,596.14
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,806.61,587.8
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,789.47,576.53
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,769.13,563.15
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,743.45,545.76
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,714.91,525.7
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,681.21,501.66
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,645.5,475.85
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,606.82,447.43
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,567.92,418.25
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,522.91,384.18
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,476.92,348.58
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,427.63,310.24
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,378.27,270.83
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,326.87,228.73
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,273.42,184.71
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,221.32,142.46
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,171.77,103.69
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,123.24,69.94
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,79.43,46.76
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,53.55,39.59
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,48.03,34.84
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.88,25.97
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.26,18.01
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.75,1.11
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,13.66,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.67,13.04
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.57,24.14
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,46.3,33.79
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,52.34,39.2
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,57.42,43.56
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,100.95,57.29
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,149.51,88.39
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,198.13,125.07
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,254.14,170.36
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,306.45,214.37
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,359.97,258.98
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,411.11,300.98
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,463.65,342.91
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,511.4,380.13
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,558.06,415.38
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,601.35,447.3
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,642.99,477.16
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,680.33,504.07
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,715.22,528.72
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,745.46,548.82
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,772.84,565.96
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,795.37,580.23
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,814.6,592.3
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,829.19,600.08
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,840.37,605.64
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,846.52,608.94
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,849.36,610.16
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,847.81,607.63
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,843.04,603.13
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,833.28,596.72
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,820.08,588.18
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,801.92,576.46
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,780.49,562.65
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,754.3,545.71
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,725.11,525.83
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,691.85,502.67
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,656.08,477.39
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,616.25,448.8
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,574.43,418.19
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,529.56,384.79
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,483.38,349.53
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,433.56,311.14
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,381.34,269.89
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,328.55,226.8
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,276.4,183.63
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,223.56,140.65
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,172.76,100.78
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,121.96,65.36
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,71.1,37.8
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,43.24,30.85
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,38.78,27.09
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,32.45,21.48
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,26.05,15.46
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.81,0.49
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.62,12.93
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.84,24.37
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.87,34.27
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,53.98,40.6
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,63.44,48.68
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,104.38,62.26
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,150.66,91.84
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,197.95,127.56
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,248.45,168.19
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,298.79,209.63
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,350.76,251.92
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,400.53,291.72
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,452.82,332.16
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,499.37,367.65
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,545.25,401.39
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,588.03,431.16
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,629.6,458.92
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,667.19,483.8
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,697.54,503.13
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,727.97,520.75
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,755.92,535.97
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,778.24,550.42
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,797.49,562.62
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,810.38,570.39
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,819.78,576.07
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,826.5,581.28
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,830.27,584.71
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,829.34,585.25
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,825.56,584.05
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,817.02,579.36
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,805.29,572.7
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,788.76,563.01
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,769.09,551.17
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,743.37,534.23
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,714.88,515.22
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,686.98,496.48
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,651.32,472.19
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,611.46,444.22
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,569.94,414.44
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,524.32,381.03
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,478.06,346.28
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,428.88,308.39
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,377.28,267.85
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,325.44,226.51
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,275.46,186.12
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,224.52,145.65
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,176.43,108.62
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,129.44,76.47
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,86.22,53.0
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,59.36,44.54
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.77,38.15
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.28,28.96
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,30.57,19.23
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.46,2.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,24.15,12.51
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,37.72,25.93
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.14,37.04
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,58.49,44.42
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,66.85,51.57
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,105.65,65.61
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,149.83,93.97
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,196.69,128.79
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,245.63,167.48
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,289.61,206.12
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,328.11,238.99
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,341.72,252.6
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,340.74,253.29
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,343.03,255.26
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,337.0,250.51
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,266.74,198.17
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,188.7,139.26
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,303.73,224.95
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,419.39,307.84
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,523.22,382.58
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,633.23,459.9
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,686.36,496.24
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,736.64,530.75
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,779.39,563.84
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,817.34,593.02
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,823.59,597.0
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,826.77,599.29
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,783.45,566.89
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,733.47,528.91
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,513.28,375.99
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,281.78,206.91
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,444.39,327.74
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,593.14,432.98
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,664.27,487.22
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,709.97,523.14
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,658.61,484.51
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,607.58,446.67
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,558.64,411.77
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,510.56,376.98
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,500.8,369.87
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,473.86,348.51
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,425.52,310.91
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,374.69,270.55
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,323.66,228.7
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,273.4,186.9
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,222.08,145.06
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,173.33,106.6
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,125.14,72.16
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,80.83,47.63
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,53.48,39.88
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,47.96,35.12
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.56,25.99
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.56,17.72
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.38,1.82
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,12.8,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.14,11.73
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.67,22.65
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,44.03,32.01
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.5,37.79
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,57.98,44.23
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,98.55,57.76
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,144.58,86.78
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,191.17,121.71
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,241.36,162.02
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,291.58,203.53
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,343.29,245.83
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,363.13,266.84
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,353.22,262.31
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,313.8,233.53
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,260.61,193.45
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,341.67,252.66
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,431.85,316.39
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,558.92,409.45
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,688.49,501.81
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,718.81,520.22
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,746.57,537.26
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,768.95,551.39
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,788.29,563.32
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,803.28,571.33
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,815.1,577.35
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,821.31,581.05
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,824.47,582.93
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,824.36,583.31
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,821.29,581.91
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,812.61,576.58
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,800.68,569.27
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,685.78,488.41
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,553.61,393.35
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,651.76,467.18
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,711.8,512.34
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,676.82,487.94
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,644.47,465.48
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,605.41,439.17
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,564.69,410.93
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,519.85,378.11
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,474.14,343.74
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,426.09,307.27
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,375.55,267.9
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,324.27,226.64
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,274.33,185.88
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,223.66,145.22
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,175.69,107.93
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,128.1,74.59
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,85.36,51.2
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,56.37,41.85
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.74,36.29
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.27,28.07
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.64,19.33
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.48,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,24.2,12.4
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.06,23.78
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,46.08,33.73
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,53.18,39.99
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,61.83,47.31
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,101.0,60.38
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,146.31,88.8
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,193.03,123.41
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,243.49,163.27
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,293.15,203.91
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,344.51,245.48
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,393.79,284.71
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,445.5,324.48
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,492.11,360.18
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,538.09,394.38
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,580.43,424.19
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,621.41,452.04
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,658.49,477.61
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,693.51,501.2
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,718.64,517.27
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,746.42,534.68
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,768.54,549.3
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,787.64,561.48
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,745.96,528.85
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,679.84,479.45
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,762.5,540.64
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,826.88,586.04
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,825.16,583.59
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,820.54,579.93
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,812.02,575.06
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,800.27,568.19
