Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,783.37,558.03
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,763.39,545.89
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,738.48,529.52
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,710.77,510.9
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,679.54,489.95
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,645.58,466.68
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,548.36,397.24
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,455.61,330.66
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,480.21,349.22
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,477.81,345.65
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,428.74,308.04
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,379.54,269.46
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,328.14,227.95
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,274.5,184.2
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,222.97,142.66
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,173.83,104.27
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,124.56,69.38
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,79.11,44.42
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,50.45,36.74
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,45.6,32.67
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,37.54,25.68
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.28,18.15
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.02,1.93
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,12.38,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.38,10.88
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.95,21.89
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.35,31.26
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,51.44,38.42
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,57.33,43.48
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,97.54,56.7
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,144.19,85.87
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,191.41,121.31
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,242.02,162.08
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,292.21,203.78
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,346.62,248.41
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,396.44,288.89
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,446.69,328.66
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,493.67,364.97
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,539.93,399.68
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,582.6,430.86
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,621.01,458.26
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,657.71,484.86
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,692.23,509.47
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,722.13,529.46
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,749.36,547.3
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,772.25,562.55
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,792.12,575.5
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,757.35,546.65
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,697.37,499.93
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,774.09,557.87
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,831.34,599.19
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,830.48,597.26
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,826.61,593.8
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,747.99,537.24
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,653.99,467.6
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,725.0,522.85
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,769.01,557.78
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,743.58,540.68
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,715.29,521.17
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,573.38,417.96
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,432.71,314.12
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,518.32,379.97
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,567.97,417.02
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,485.81,355.74
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,411.79,301.29
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,405.91,295.44
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,378.07,270.52
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,326.72,228.73
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,276.66,187.57
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,225.65,146.38
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,177.2,108.49
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,129.12,74.66
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,85.57,50.6
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,56.48,41.87
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.42,35.03
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.28,27.06
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,29.98,18.63
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.12,2.64
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,12.8,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.12,11.29
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.39,23.07
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.47,33.04
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,52.72,39.5
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,57.48,43.61
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,97.56,56.45
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,144.55,85.67
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,191.72,120.56
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,243.48,161.96
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,297.39,206.82
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,349.29,249.86
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,399.97,291.22
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,451.42,332.13
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,499.41,370.09
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,545.55,405.69
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,588.75,437.54
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,630.44,467.44
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,667.34,493.18
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,701.86,516.64
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,732.59,537.21
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,760.56,555.11
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,783.35,569.95
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,802.93,582.68
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,816.59,590.31
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,826.6,595.6
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,832.74,599.42
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,835.71,601.26
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,834.45,599.42
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,830.17,595.71
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,821.5,590.21
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,809.53,582.64
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,792.31,571.85
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,771.91,558.98
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,746.51,542.1
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,718.24,522.5
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,685.81,499.92
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,650.92,475.24
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,611.94,448.0
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,571.13,418.73
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,527.05,385.62
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,480.84,350.15
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,431.6,312.18
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,382.24,273.05
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,282.9,201.66
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,214.1,156.4
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,209.78,143.82
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,175.62,106.03
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,126.92,71.82
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,83.19,47.95
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,53.42,39.4
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,47.91,34.77
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.9,26.05
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.28,18.17
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.75,2.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.11,11.22
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.39,23.18
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.49,33.2
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,51.96,38.94
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,55.99,42.34
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,103.19,64.87
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,144.22,95.86
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,182.5,128.1
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,212.99,154.84
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,267.58,190.03
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,350.21,249.73
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,401.26,291.25
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,454.5,333.47
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,453.57,336.08
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,418.52,310.81
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,475.01,351.77
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,532.32,392.52
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,505.47,372.1
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,465.48,341.96
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,530.31,388.43
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,603.13,439.25
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,656.31,477.09
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,714.78,518.23
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,720.27,520.55
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,723.46,521.58
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,748.16,539.65
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,771.06,556.39
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,806.95,586.28
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,823.91,601.41
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,740.98,540.37
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,642.92,466.55
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,612.76,445.93
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,577.48,421.37
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,662.57,488.17
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,710.63,527.65
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,678.73,504.46
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,648.45,482.33
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,540.39,401.53
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,440.55,326.66
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,342.75,255.13
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,250.77,186.99
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,327.49,243.41
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,374.82,273.15
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,307.18,221.64
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,254.09,182.76
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,206.64,147.2
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,166.4,118.04
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,133.31,93.39
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,102.04,72.16
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,77.02,59.49
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,61.57,46.39
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,46.65,33.48
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,31.47,20.06
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,16.31,3.64
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,8.54,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,16.51,6.24
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,32.64,21.64
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,48.41,35.67
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,63.54,48.89
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,79.05,62.16
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,102.03,76.12
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,128.12,95.44
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,157.87,117.68
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,191.41,143.17
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,215.13,162.47
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,236.15,179.32
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,257.71,195.73
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,278.51,211.21
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,310.76,235.42
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,343.95,260.12
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,405.22,305.2
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,467.49,350.39
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,519.23,388.03
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,569.21,424.14
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,592.72,440.55
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,614.98,456.04
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,608.34,450.01
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,593.74,438.47
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,436.76,324.46
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,262.3,194.29
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,190.92,141.11
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,119.44,86.78
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,131.19,95.89
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,142.86,104.84
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,152.79,112.43
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,162.64,119.96
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,192.06,142.31
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,221.25,164.34
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,233.53,173.62
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,245.6,182.8
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,212.68,158.27
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,180.06,133.84
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,121.13,89.13
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,62.52,43.77
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,131.64,98.0
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,198.74,149.89
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,152.34,114.36
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,106.79,79.22
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,102.05,75.8
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,97.28,72.31
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,76.56,56.18
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,55.54,39.56
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,47.19,32.92
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,38.86,26.2
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,30.96,20.9
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,23.08,14.11
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,16.46,8.29
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.86,2.45
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.69,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.04,0.79
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,18.55,9.88
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,28.08,18.38
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,40.55,29.27
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,52.64,39.67
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,84.37,62.91
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,120.08,90.27
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,163.36,117.09
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,228.37,162.29
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,274.51,197.73
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,326.85,238.34
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,380.84,279.53
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,443.35,327.32
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,490.32,363.73
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,536.56,398.61
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,486.96,361.82
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,399.28,295.01
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,542.53,403.12
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,690.89,511.49
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,721.09,531.2
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,748.55,549.44
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,736.03,536.14
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,700.26,507.06
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,762.76,553.59
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,811.08,588.18
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,792.73,571.72
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,754.51,540.97
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,794.65,573.57
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,815.57,591.29
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,806.69,585.43
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,794.67,577.75
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,728.75,529.18
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,648.16,469.62
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,660.71,479.7
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,664.92,483.41
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,663.29,485.15
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,645.51,475.13
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,583.12,428.77
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,524.23,385.06
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,508.48,373.73
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,477.5,349.76
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,429.04,312.28
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,378.14,272.11
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,327.48,230.86
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,277.93,189.95
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,227.03,148.67
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,178.74,110.64
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,130.89,76.5
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,87.57,51.82
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,56.76,42.46
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,49.08,35.92
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.95,27.9
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.68,19.45
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.48,3.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,11.52,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.92,9.06
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.81,20.03
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,42.31,30.34
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,46.48,34.17
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,50.71,37.84
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,90.03,50.09
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,137.61,79.18
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,185.66,114.74
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,240.54,158.49
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,289.32,202.74
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,324.29,234.29
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,379.29,275.02
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,445.02,324.18
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,492.97,360.62
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,539.0,394.6
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,581.95,425.37
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,623.24,454.07
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,660.26,480.04
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,694.98,503.91
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,725.41,523.41
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,753.02,540.34
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,740.21,526.05
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,703.66,496.12
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,768.04,542.29
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,818.98,576.36
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,826.03,580.2
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,829.96,582.54
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,828.88,581.83
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,824.81,579.36
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,815.97,574.41
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,803.88,567.46
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,786.96,556.33
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,766.91,543.23
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,742.24,527.72
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,714.7,509.49
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,680.45,486.25
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,648.7,464.22
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,609.72,438.1
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,569.05,410.1
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,511.41,368.47
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,457.61,329.32
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,407.76,293.15
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,360.06,257.75
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,320.67,225.66
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,277.34,189.13
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,217.67,146.4
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,174.64,118.23
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,136.34,90.3
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,100.16,66.89
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,72.02,54.44
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,58.56,43.29
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,44.94,31.7
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,30.99,19.5
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,15.92,3.56
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.18,8.96
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,35.16,23.49
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.02,34.99
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,58.14,43.8
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.97,52.06
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,103.33,64.87
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,146.83,91.91
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,191.26,124.08
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,241.87,162.94
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,289.28,200.9
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,338.75,240.15
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,386.78,277.17
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,435.64,313.57
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,481.32,347.12
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,526.77,379.49
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,568.7,408.78
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,609.38,436.46
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,646.21,462.25
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,678.92,484.98
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,708.33,505.52
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,735.21,524.19
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,757.66,539.55
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,777.4,553.05
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,795.16,564.41
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,810.26,573.73
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,817.11,579.4
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,820.99,583.31
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,777.95,551.87
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,728.77,515.8
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,702.54,498.78
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,678.48,482.83
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,418.75,304.44
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,150.39,107.96
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,115.64,82.6
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,81.16,56.69
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,55.14,36.91
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,29.17,16.96
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,36.65,22.86
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,44.13,28.79
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,49.1,32.73
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,54.06,36.69
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,134.24,98.97
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,208.35,155.72
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,193.16,144.45
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,177.42,132.71
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,177.44,130.22
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,167.68,119.36
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,134.58,94.64
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,103.01,72.94
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,77.35,60.01
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,62.22,47.15
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,47.02,33.87
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,31.52,20.14
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,16.33,3.92
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.12,8.04
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.09,20.2
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.88,29.94
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,59.91,45.58
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,79.7,62.45
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,91.28,59.08
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,140.16,83.36
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,187.1,118.17
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,237.54,158.45
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,288.01,200.44
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,340.18,243.64
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,349.4,257.47
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,325.52,242.77
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,356.52,265.43
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,387.44,287.41
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,497.53,368.62
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,620.74,457.74
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,654.71,481.84
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,689.6,506.58
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,720.4,527.05
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,748.56,545.37
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,771.21,560.53
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,790.84,573.26
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,806.95,582.53
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,820.03,589.84
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,827.1,594.21
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,831.06,596.67
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,830.06,596.27
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,826.12,594.07
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,817.85,588.85
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,806.34,581.59
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,627.79,455.93
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,427.64,309.31
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,596.15,436.07
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,717.43,524.14
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,686.33,501.13
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,649.14,474.71
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,610.61,447.39
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,570.47,418.3
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,474.47,348.02
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,393.37,288.73
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,365.63,268.58
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,334.77,245.07
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,317.78,227.87
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,282.8,194.41
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,232.22,153.62
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,184.38,116.04
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,137.17,82.18
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,94.49,57.22
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,59.37,44.47
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.79,38.03
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.72,29.24
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.42,19.96
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.86,3.62
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.08,7.71
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.14,20.96
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.96,31.56
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,51.48,38.24
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,60.61,46.05
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,96.52,57.48
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,141.62,84.95
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,188.28,119.31
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,238.5,159.08
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,288.53,199.93
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,340.37,241.95
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,389.97,281.71
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,439.81,320.61
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,488.57,358.22
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,534.95,393.19
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,577.99,424.27
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,619.64,453.56
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,567.98,414.68
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,482.43,350.57
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,617.62,449.84
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,752.68,545.06
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,768.3,554.89
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,788.36,567.63
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,802.98,575.86
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,814.45,582.09
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,821.23,586.55
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,825.08,589.21
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,825.44,588.52
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,823.01,586.11
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,814.68,581.18
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,803.21,574.29
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,786.98,564.35
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,767.68,552.39
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,743.51,536.41
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,722.72,522.3
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,686.55,498.15
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,653.57,475.54
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,618.0,451.15
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,576.96,422.28
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,532.59,389.4
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,487.13,354.86
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,438.2,317.49
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,389.17,278.95
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,334.92,235.18
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,283.95,193.21
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,232.21,151.22
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,182.87,112.16
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,133.44,76.47
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,88.14,50.03
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,53.42,39.4
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,47.9,34.77
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,39.54,27.43
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.35,18.27
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.77,2.97
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.16,7.52
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.8,19.92
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.29,29.43
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,49.81,36.91
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,56.17,42.3
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,93.87,54.08
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,141.19,82.75
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,189.73,118.38
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,241.59,159.26
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,293.19,201.8
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,349.15,247.51
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,399.63,288.02
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,450.49,327.75
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,498.3,364.05
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,545.4,398.69
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,589.31,430.28
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,629.04,458.2
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,666.33,484.68
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,701.38,509.16
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,732.05,529.25
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,760.05,547.21
