Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,783.75,562.53
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,804.36,575.69
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,817.78,583.03
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,827.69,588.18
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,834.38,592.56
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,837.99,595.06
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,837.49,594.1
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,834.09,591.35
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,825.54,586.31
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,813.78,579.27
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,796.81,569.14
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,776.71,556.96
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,752.05,541.02
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,724.55,522.61
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,692.23,500.8
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,657.54,476.91
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,621.76,452.44
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,580.35,423.42
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,535.57,390.34
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,489.82,355.7
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,440.51,318.21
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,391.12,279.56
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,337.0,236.12
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,286.52,194.79
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,234.53,152.84
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,185.08,113.89
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,135.78,78.5
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,91.04,52.37
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,56.07,41.44
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,50.28,36.6
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.33,27.12
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.02,18.71
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.13,3.12
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,11.52,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,21.05,7.67
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,35.33,23.49
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,49.43,36.1
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,57.49,43.31
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,66.07,50.69
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,100.52,62.64
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,144.38,89.69
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,191.32,123.93
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,240.77,162.7
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,290.06,203.09
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,341.39,244.95
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,390.63,284.66
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,441.19,324.53
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,489.7,361.96
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,535.89,396.73
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,579.19,428.58
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,621.58,459.0
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,659.4,485.32
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,695.18,509.63
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,726.8,530.79
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,749.02,545.41
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,771.97,560.92
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,791.94,573.77
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,807.25,582.51
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,819.41,589.2
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,826.39,593.58
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,830.35,596.08
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,829.9,594.7
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,826.61,591.57
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,817.85,585.99
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,805.94,578.42
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,789.67,568.18
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,770.29,555.97
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,746.02,540.8
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,718.95,523.28
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,692.38,504.71
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,657.62,480.27
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,618.26,452.03
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,577.24,422.02
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,532.44,388.64
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,486.98,354.01
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,436.39,315.51
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,387.32,277.06
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,335.69,236.02
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,285.83,195.74
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,234.76,154.62
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,186.5,116.74
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,138.81,82.44
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,94.34,55.85
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,60.0,44.53
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,53.14,38.82
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.06,30.08
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,32.79,20.84
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.09,4.17
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.23,4.91
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,32.89,21.43
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,48.25,35.09
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,62.52,47.57
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,77.3,60.2
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,95.77,70.41
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,109.85,82.37
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,147.23,108.96
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,194.08,143.25
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,203.39,152.12
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,207.35,156.08
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,236.69,177.98
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,267.09,200.46
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,305.87,228.93
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,346.55,258.51
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,333.22,247.61
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,316.56,234.14
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,357.59,264.07
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,399.78,294.48
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,542.11,398.92
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,688.83,502.95
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,674.44,489.76
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,660.54,477.35
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,699.34,503.61
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,741.33,531.39
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,788.22,567.37
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,828.62,597.49
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,827.77,596.47
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,823.94,593.76
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,815.35,587.72
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,803.62,579.7
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,786.62,567.31
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,766.56,552.67
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,741.73,535.58
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,714.19,516.49
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,682.54,494.51
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,648.56,470.59
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,609.97,444.05
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,569.74,415.68
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,526.09,383.34
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,481.32,349.4
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,431.73,311.82
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,383.65,274.3
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,333.05,233.55
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,283.23,192.8
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,232.48,152.01
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,184.36,114.2
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,136.01,79.0
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,91.56,52.33
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,55.93,40.97
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.37,34.69
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,39.24,26.79
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,29.96,18.46
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.11,2.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.65
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,31.12,20.0
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,47.44,34.55
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,62.99,48.15
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,76.5,59.76
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,94.88,70.22
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,109.95,82.71
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,145.37,108.3
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,188.98,140.51
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,235.16,174.35
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,290.68,215.98
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,332.55,248.32
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,375.88,281.35
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,412.34,308.69
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,448.15,334.93
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,526.78,393.98
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,615.66,460.21
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,653.36,486.68
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,689.16,511.35
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,721.45,533.16
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,751.6,553.06
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,775.47,568.19
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,787.19,574.47
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,810.86,588.62
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,821.77,594.07
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,803.79,577.31
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,776.82,554.07
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,745.89,531.91
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,709.62,506.2
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,721.75,514.75
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,727.96,519.15
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,762.38,546.06
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,774.07,557.21
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,720.61,517.24
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,658.08,471.31
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,582.52,418.51
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,516.73,371.82
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,560.82,406.74
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,579.53,421.98
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,502.29,364.96
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,430.4,312.31
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,399.17,289.23
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,361.48,260.46
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,314.78,224.38
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,269.45,188.98
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,230.35,155.89
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,184.69,117.45
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,139.73,85.29
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,99.17,60.79
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,64.14,47.75
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,55.02,40.2
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.01,30.71
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,33.23,21.07
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.06,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.83,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,13.2,1.83
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,28.75,17.97
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,43.85,31.36
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,59.94,45.36
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,74.14,57.51
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,85.5,63.7
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,93.42,70.34
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,145.93,105.0
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,219.49,157.09
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,261.8,190.85
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,305.59,225.61
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,350.65,260.77
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,400.63,299.07
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,445.57,332.99
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,492.87,368.17
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,557.85,416.95
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,626.22,468.04
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,643.96,477.39
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,639.37,470.27
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,702.57,517.39
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,760.11,559.69
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,783.32,573.37
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,803.38,584.98
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,817.56,592.83
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,828.12,598.3
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,835.62,602.82
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,839.93,605.31
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,839.56,603.76
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,836.13,600.31
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,827.47,594.76
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,815.52,587.12
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,799.05,576.55
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,779.34,563.85
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,733.59,529.45
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,679.12,488.46
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,680.27,492.7
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,659.82,481.32
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,621.22,453.52
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,580.76,423.89
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,537.95,391.89
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,492.22,357.04
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,442.84,319.36
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,393.22,280.41
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,341.91,239.28
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,291.44,198.03
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,235.52,152.75
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,184.92,112.49
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,135.1,76.06
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,89.58,48.93
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,51.16,37.01
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,46.34,33.0
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,38.72,26.35
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.33,17.94
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.77,2.56
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,10.24,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,18.83,4.48
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,32.85,21.27
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,45.92,33.08
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.7,39.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,59.43,45.05
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,96.23,58.35
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,141.18,85.94
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,186.1,118.75
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,236.01,158.39
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,286.14,200.14
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,338.14,243.29
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,390.65,286.28
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,441.41,327.12
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,489.25,364.76
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,536.54,400.96
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,579.77,433.41
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,621.8,464.21
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,656.42,489.83
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,691.83,515.46
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,723.33,536.98
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,752.31,556.36
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,775.94,570.76
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,796.54,582.93
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,812.79,592.29
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,825.91,599.57
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,833.79,604.42
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,838.51,607.24
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,838.61,606.01
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,835.67,602.85
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,827.87,597.61
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,816.8,590.27
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,800.81,578.71
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,781.58,565.07
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,756.91,549.0
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,729.32,530.15
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,696.19,506.85
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,661.04,481.81
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,622.76,455.2
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,584.75,428.04
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,539.12,393.92
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,492.79,358.53
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,443.65,320.97
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,394.45,282.33
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,339.93,238.56
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,289.43,197.31
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,238.04,156.17
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,189.29,117.86
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,140.6,82.79
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,97.54,57.19
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,58.38,43.09
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.8,37.53
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.37,29.35
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,32.8,20.71
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.07,3.7
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,21.47,11.93
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,33.71,22.8
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,48.59,35.73
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,63.32,48.35
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,90.64,63.59
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,138.76,93.58
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,179.0,116.56
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,236.78,156.41
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,291.36,201.88
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,344.27,245.97
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,395.19,287.94
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,446.85,329.52
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,495.47,367.78
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,542.51,403.79
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,585.99,436.27
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,627.95,466.79
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,665.63,493.36
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,701.0,517.66
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,732.36,538.8
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,760.97,557.05
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,784.73,572.41
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,805.33,585.62
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,819.26,593.31
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,829.47,598.55
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,836.62,602.87
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,840.59,605.16
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,839.41,602.83
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,835.22,598.63
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,826.69,592.94
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,814.93,585.2
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,797.98,574.31
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,777.97,561.43
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,753.69,545.68
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,726.53,526.99
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,694.07,504.34
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,659.4,479.81
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,623.94,455.21
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,582.86,426.1
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,537.86,392.55
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,492.04,357.65
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,443.27,320.54
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,394.41,282.28
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,340.26,238.84
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,289.93,197.7
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,238.43,156.16
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,189.56,117.57
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,140.6,81.98
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,96.22,55.13
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,57.6,42.35
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,49.8,35.87
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.69,27.96
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.43,19.59
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.87,2.88
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,18.79,3.14
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,32.47,20.86
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.28,32.5
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.43,38.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,59.53,44.94
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,76.01,49.58
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,69.87,50.89
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,132.02,94.68
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,210.58,151.48
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,207.36,153.09
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,190.27,142.47
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,268.52,200.06
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,359.65,267.11
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,402.18,298.26
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,446.33,330.22
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,534.25,395.35
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,626.54,463.36
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,664.62,490.64
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,700.52,516.05
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,731.85,537.01
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,760.63,555.5
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,784.52,569.54
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,805.3,581.41
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,820.87,590.05
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,833.09,596.5
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,840.77,601.3
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,845.23,604.09
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,845.36,604.15
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,842.4,602.3
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,834.16,597.07
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,822.61,589.76
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,806.14,578.05
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,786.45,564.31
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,761.67,548.42
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,733.93,529.94
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,701.18,507.26
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,666.26,482.75
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,627.93,456.47
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,589.65,429.48
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,544.19,395.84
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,497.83,360.76
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,448.18,323.15
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,398.4,284.33
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,346.76,242.78
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,293.49,199.49
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,240.56,156.86
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,190.18,117.06
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,140.75,81.24
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,96.26,54.48
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,56.51,41.44
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,49.18,35.35
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.37,27.69
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.44,19.59
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.88,2.7
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,8.96,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,17.09,1.6
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,32.0,20.43
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,46.05,33.13
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,59.93,45.31
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,73.45,56.91
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,102.45,70.15
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,137.76,93.57
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,177.19,122.86
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,219.79,155.92
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,251.9,183.88
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,275.89,204.44
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,214.67,160.07
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,135.32,100.0
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,145.56,107.43
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,156.05,114.92
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,250.73,185.71
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,346.33,255.16
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,358.59,262.82
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,370.33,270.23
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,412.55,299.74
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,455.77,329.45
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,472.38,340.63
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,488.67,351.64
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,415.91,299.26
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,341.45,245.37
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,496.22,356.46
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,643.3,457.64
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,675.16,478.32
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,699.6,494.49
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,764.49,542.87
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,814.19,579.55
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,755.86,537.29
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,693.84,492.16
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,716.47,511.43
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,723.78,519.62
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,692.73,498.29
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,659.02,475.01
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,619.9,448.28
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,579.16,419.8
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,534.79,387.34
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,488.61,352.9
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,439.65,316.47
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,392.42,280.46
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,295.92,211.2
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,223.12,161.61
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,218.74,151.29
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,192.25,121.82
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,143.04,86.31
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,101.31,60.91
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,63.27,47.1
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.82,40.84
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,44.76,31.3
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,33.84,21.49
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,17.39,3.24
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,8.54,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,16.35,0.47
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,33.3,21.47
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,49.49,36.15
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,62.5,47.67
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,75.26,58.67
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,84.57,59.19
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,76.78,56.9
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,111.8,84.03
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,148.3,111.91
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,142.5,107.32
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,133.74,100.31
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,209.6,157.69
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,290.79,218.15
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,341.83,255.39
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,393.88,293.04
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,374.17,277.47
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,343.64,253.75
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,438.09,322.44
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,538.95,393.67
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,640.01,467.34
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,742.06,540.29
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,765.78,555.89
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,786.78,569.95
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,731.41,525.82
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,654.24,466.94
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,677.17,483.52
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,698.95,498.77
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,774.01,553.62
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,830.59,594.39
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,716.89,512.85
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,585.14,417.23
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,694.93,499.67
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,774.67,559.17
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,750.25,542.18
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,723.15,523.77
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,691.06,501.62
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,656.99,477.77
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,562.78,409.28
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,476.46,346.13
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,492.91,359.13
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,488.32,355.0
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,404.49,293.89
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,335.56,244.25
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,321.41,230.4
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,290.42,201.7
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,240.99,162.77
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,194.88,127.11
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,150.01,95.68
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,113.54,73.91
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,77.77,59.24
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,66.42,49.81
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,51.77,37.2
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,35.92,23.23
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,18.93,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,33.82,21.76
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,51.75,37.85
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,63.41,48.22
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,75.33,58.5
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,105.94,69.93
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,147.67,96.29
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,181.78,126.73
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,203.89,148.52
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,261.21,188.38
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,339.02,246.18
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,388.22,285.38
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,439.44,325.33
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,487.48,362.69
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,535.47,399.1
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,579.48,431.91
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,622.01,462.97
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,660.79,491.44
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,697.77,518.17
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,730.01,540.23
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,759.89,560.29
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,784.53,577.3
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,806.33,592.17
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,820.28,600.11
