Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,830.66,605.58
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,838.87,610.73
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,844.07,613.93
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,843.43,611.99
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,839.89,608.21
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,831.71,602.48
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,820.49,594.5
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,803.41,581.49
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,783.46,566.54
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,758.73,549.5
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,731.42,530.53
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,700.07,508.68
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,668.24,486.13
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,629.04,459.01
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,588.37,430.26
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,543.05,396.76
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,497.23,362.2
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,448.34,325.32
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,399.88,287.86
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,348.8,247.84
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,299.76,208.78
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,246.02,166.24
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,198.55,129.21
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,151.66,95.37
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,110.61,69.76
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,72.31,54.64
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,64.14,47.73
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,50.34,35.86
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,36.65,23.67
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,19.08,3.4
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,16.81,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,31.56,19.85
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,46.41,33.35
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.74,40.04
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,61.51,46.8
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,96.65,59.03
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,144.1,88.81
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,182.35,125.03
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,203.17,148.21
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,243.87,179.72
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,286.97,213.04
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,356.2,263.48
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,447.4,332.09
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,495.83,370.04
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,543.72,406.61
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,587.98,438.73
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,631.03,469.0
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,665.55,494.34
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,701.12,519.87
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,732.67,541.24
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,761.69,560.33
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,722.06,525.83
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,652.36,470.41
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,753.55,545.62
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,838.47,605.39
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,786.96,566.47
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,709.73,507.86
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,691.95,495.12
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,672.6,481.06
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,762.79,549.77
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,826.87,596.94
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,730.76,526.35
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,621.09,444.09
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,610.5,437.75
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,597.83,429.55
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,515.4,371.41
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,443.2,319.85
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,428.99,311.16
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,413.12,300.92
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,476.08,348.24
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,500.89,365.08
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,451.06,326.84
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,401.0,287.54
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,348.51,245.12
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,294.76,201.21
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,241.61,158.03
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,190.89,117.49
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,141.17,81.06
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,96.7,53.82
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,54.08,39.34
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,47.96,34.17
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.87,25.48
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.25,17.64
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.75,0.97
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,8.96,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,16.55,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.05,16.86
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.66,27.55
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,46.5,33.75
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,51.13,37.82
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,88.69,49.74
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,136.41,78.83
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,184.16,113.93
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,239.84,158.42
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,292.28,202.43
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,346.21,247.46
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,397.86,289.51
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,450.98,331.47
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,499.17,369.25
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,546.46,405.25
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,590.69,438.15
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,633.3,469.03
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,672.18,496.52
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,708.74,521.77
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,740.5,543.2
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,769.42,561.28
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,793.74,577.15
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,814.86,590.86
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,825.9,596.56
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,832.42,599.32
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,840.03,604.19
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,844.54,607.06
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,843.93,605.55
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,840.34,602.17
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,832.45,597.11
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,821.37,590.02
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,804.66,579.24
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,784.86,566.44
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,760.48,550.39
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,733.26,531.54
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,705.33,511.71
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,669.54,486.34
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,630.35,459.25
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,589.46,430.32
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,544.33,396.86
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,497.67,361.62
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,448.41,324.37
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,399.33,286.28
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,347.61,245.58
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,298.05,205.93
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,246.76,164.95
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,198.57,127.08
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,148.2,90.45
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,106.12,64.28
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,66.71,49.77
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,57.91,42.37
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,46.83,32.8
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,34.39,21.69
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,17.69,1.8
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,25.94,15.18
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,37.95,26.23
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,43.87,31.66
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,49.74,36.81
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,87.89,48.59
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,136.08,77.98
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,186.53,115.75
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,240.34,159.05
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,295.81,205.16
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,349.78,249.88
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,401.67,292.45
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,453.7,334.0
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,502.73,372.06
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,550.04,407.71
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,593.95,438.92
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,636.07,467.78
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,674.55,494.23
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,710.79,518.48
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,741.72,538.76
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,769.76,556.23
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,793.9,571.66
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,814.93,585.04
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,829.92,593.22
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,841.53,599.23
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,849.41,604.12
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,854.05,607.01
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,853.03,605.23
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,848.93,601.56
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,840.46,596.41
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,828.73,589.33
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,811.34,578.58
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,790.84,565.81
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,766.88,551.92
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,740.02,535.36
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,707.29,512.95
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,672.28,488.58
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,637.34,464.7
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,596.36,436.0
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,551.02,402.54
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,504.76,367.59
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,455.14,329.92
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,405.46,291.14
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,350.62,247.2
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,299.23,205.21
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,246.32,162.5
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,196.06,122.53
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,146.52,86.14
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,102.2,58.53
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,60.02,44.23
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.81,35.67
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.65,27.74
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.38,19.27
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.87,0.53
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,8.54,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,16.09,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,31.05,19.17
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,46.25,33.14
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,54.09,40.29
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,62.18,47.35
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,97.86,60.11
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,143.29,88.37
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,181.97,124.63
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,200.73,145.71
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,261.82,186.92
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,346.8,248.85
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,398.12,290.16
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,449.81,330.78
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,498.06,367.71
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,546.51,403.7
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,590.15,434.32
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,632.04,462.69
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,670.11,488.36
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,706.25,512.02
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,736.1,530.67
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,762.98,546.87
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,787.19,562.26
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,808.56,575.54
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,821.53,581.9
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,831.0,585.92
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,838.43,590.51
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,842.87,593.21
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,841.44,591.02
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,837.14,587.11
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,828.7,582.23
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,817.28,575.39
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,800.07,563.53
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,780.05,549.8
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,760.14,538.19
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,732.25,521.19
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,697.96,498.53
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,662.08,474.38
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,623.25,447.47
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,583.14,419.18
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,538.66,387.46
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,493.7,354.66
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,445.1,319.07
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,397.19,283.08
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,344.13,242.63
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,296.08,205.18
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,246.25,166.43
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,199.93,130.91
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,153.71,97.66
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,113.1,71.8
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,76.99,58.07
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,64.49,47.75
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,49.47,34.92
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,34.52,21.7
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,17.92,0.66
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,24.02,13.57
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.17,27.33
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,55.99,42.06
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,71.04,55.06
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,91.56,67.88
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,114.17,84.85
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,147.74,109.06
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,187.3,138.11
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,244.86,178.21
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,321.12,234.04
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,363.76,267.32
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,404.21,297.83
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,471.49,347.38
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,547.76,403.25
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,592.6,435.46
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,636.29,466.11
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,671.7,490.18
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,708.35,514.39
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,740.27,535.09
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,769.61,553.39
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,732.24,521.81
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,664.09,469.51
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,759.5,537.92
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,836.81,590.69
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,844.35,595.08
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,848.83,598.07
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,848.26,596.91
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,844.76,593.99
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,837.03,589.45
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,826.18,582.99
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,819.22,579.35
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,798.51,566.76
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,773.21,550.79
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,745.13,532.43
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,713.0,511.1
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,678.38,487.66
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,638.38,460.86
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,596.69,432.17
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,551.43,399.32
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,505.22,364.99
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,454.44,327.22
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,404.85,289.19
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,352.17,247.46
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,300.8,206.04
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,248.08,163.98
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,198.22,124.7
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,148.64,88.24
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,104.0,59.96
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,60.33,44.39
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,50.43,36.17
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,40.25,27.38
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.89,18.0
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,26.9,15.75
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.61,27.68
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,47.3,34.61
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,56.75,42.74
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,94.63,55.55
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,141.84,84.88
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,190.11,120.7
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,242.91,162.82
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,295.19,206.02
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,349.39,250.41
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,403.38,293.33
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,455.53,333.63
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,505.01,371.39
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,553.91,407.58
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,598.84,440.07
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,642.38,470.72
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,677.46,494.73
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,713.7,518.88
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,745.61,539.77
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,774.87,558.14
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,798.56,573.29
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,819.15,586.43
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,836.1,596.02
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,849.89,603.57
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,857.07,608.17
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,860.99,610.79
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,860.91,609.88
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,857.68,607.04
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,849.11,601.69
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,837.25,594.3
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,819.62,583.62
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,798.78,570.85
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,774.1,555.17
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,746.49,537.36
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,713.84,515.27
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,678.71,491.09
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,639.69,464.59
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,598.76,436.07
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,555.25,404.06
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,508.44,368.95
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,458.5,331.39
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,408.39,292.58
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,355.36,250.11
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,300.65,205.68
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,247.36,162.58
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,196.55,121.96
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,145.31,83.68
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,98.85,54.03
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,55.59,40.47
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,46.52,32.94
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.45,24.26
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.78,16.29
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,25.76,14.66
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.12,26.28
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.8,33.25
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,55.04,41.28
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,92.38,54.14
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,138.69,83.01
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,185.42,117.54
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,237.07,158.63
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,288.38,201.05
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,341.62,244.65
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,305.99,225.72
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,225.94,168.52
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,373.14,277.94
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,544.29,402.17
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,588.71,433.49
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,631.58,463.46
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,666.64,487.4
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,702.8,511.45
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,734.09,531.65
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,762.69,549.28
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,786.43,564.18
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,807.14,577.12
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,722.58,514.48
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,597.37,422.47
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,615.36,435.46
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,632.4,447.03
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,755.9,536.65
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,842.32,597.42
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,834.47,592.18
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,823.45,585.64
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,807.6,574.82
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,788.57,562.02
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,764.15,548.01
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,736.9,531.5
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,709.34,512.66
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,673.64,488.12
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,634.6,460.99
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,593.85,432.05
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,548.7,399.32
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,502.83,365.25
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,452.1,327.54
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,402.53,289.52
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,346.41,245.8
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,295.1,205.4
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,245.43,165.97
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,195.94,127.13
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,148.12,91.2
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,104.17,62.03
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,63.89,47.41
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.6,37.12
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,40.47,27.53
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.07,17.24
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,15.1,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.89,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.26,13.33
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,34.65,23.38
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,40.27,28.58
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,45.88,33.52
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,85.59,46.53
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,133.58,76.23
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,182.45,112.42
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,238.16,156.43
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,290.47,199.37
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,344.38,243.09
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,396.15,284.48
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,449.1,325.58
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,497.96,362.8
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,546.05,398.42
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,590.3,430.65
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,633.05,461.07
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,672.26,488.15
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,709.2,513.13
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,741.32,534.34
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,770.67,552.75
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,795.51,569.06
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,817.21,583.35
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,833.22,592.77
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,845.79,600.02
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,853.63,605.54
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,858.14,608.99
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,858.52,608.6
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,855.63,606.18
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,847.3,601.17
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,835.6,594.07
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,818.53,583.69
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,798.24,571.22
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,773.57,556.83
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,745.92,540.34
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,713.74,518.75
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,679.09,494.67
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,617.5,450.0
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,554.66,404.46
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,540.22,395.04
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,507.37,370.86
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,437.26,318.72
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,375.99,273.39
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,335.39,240.75
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,290.59,203.7
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,235.49,161.81
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,188.71,127.3
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,145.55,94.74
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,104.94,66.7
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,64.65,43.43
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,45.73,32.42
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.68,23.71
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,27.0,15.63
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,13.66,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.65,13.49
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.7,25.05
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,43.4,31.2
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,51.28,38.08
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,90.3,51.33
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,137.53,80.81
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,185.83,116.51
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,238.68,158.22
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,291.12,201.28
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,347.8,247.11
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,399.31,288.28
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,451.44,328.78
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,500.82,366.27
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,549.56,402.2
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,593.2,433.83
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,636.73,464.58
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,589.34,427.59
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,499.59,359.94
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,483.17,347.49
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,456.19,327.24
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,517.78,370.6
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,573.32,409.04
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,720.77,515.17
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,841.93,598.28
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,771.96,547.18
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,670.14,472.93
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,775.89,550.22
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,851.31,602.63
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,843.36,597.4
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,832.19,590.67
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,814.94,580.04
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,794.63,567.45
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,770.11,551.9
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,742.74,534.04
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,712.02,512.86
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,673.81,486.43
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,634.38,459.88
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,593.43,431.6
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,548.26,398.72
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,502.38,364.64
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,452.87,327.87
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,403.74,290.39
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,349.0,247.64
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,296.94,206.37
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,237.58,161.6
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,190.45,127.22
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,147.8,95.86
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,110.23,70.91
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,72.25,49.43
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,55.14,40.01
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,42.62,29.24
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,30.13,17.92
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.52,11.72
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,34.8,23.43
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,40.42,28.6
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,46.06,33.5
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,87.55,47.27
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,136.59,77.88
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,186.89,115.49
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,243.84,160.8
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,297.01,204.48
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,351.82,248.8
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,404.41,289.76
