Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,457.33,329.21
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,507.07,366.16
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,555.62,401.04
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,600.43,432.48
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,643.55,461.88
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,683.3,489.88
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,720.8,515.95
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,752.88,536.69
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,782.08,554.57
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,806.99,568.98
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,828.74,581.33
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,844.75,590.7
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,857.33,597.96
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,865.64,603.54
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,870.6,607.12
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,870.56,607.65
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,867.25,606.21
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,858.9,601.39
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,847.18,594.51
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,830.73,584.91
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,810.85,573.11
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,786.27,558.01
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,758.64,540.88
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,725.71,519.59
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,690.11,495.53
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,651.0,469.38
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,609.83,441.1
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,564.27,408.09
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,517.37,373.27
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,466.77,335.51
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,415.45,296.04
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,361.56,253.13
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,308.44,209.92
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,254.03,165.91
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,201.83,124.02
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,145.97,81.76
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,97.23,50.07
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,51.31,30.45
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,39.6,27.06
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,32.11,20.6
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.48,13.45
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,22.02,11.15
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,32.37,21.28
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,38.11,26.52
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,43.82,31.46
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,86.26,45.43
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,135.59,76.16
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,189.35,116.38
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,243.48,159.28
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,296.46,202.77
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,350.96,246.94
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,403.92,289.15
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,457.86,330.86
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,507.43,368.29
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,556.16,403.98
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,601.38,436.25
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,645.02,466.58
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,684.14,492.87
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,720.91,516.97
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,753.57,537.21
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,783.42,554.9
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,808.71,570.73
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,830.79,584.54
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,846.0,592.75
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,857.57,598.74
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,866.38,604.34
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,871.82,607.91
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,871.79,606.86
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,868.45,603.85
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,860.03,599.02
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,848.22,592.14
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,831.34,582.09
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,811.13,569.96
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,786.54,554.75
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,758.89,537.56
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,724.69,515.57
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,688.39,491.13
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,649.12,465.13
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,607.88,437.08
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,562.48,404.49
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,516.65,370.73
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,466.35,333.63
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,415.75,295.13
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,362.31,252.96
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,309.84,210.67
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,252.52,164.96
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,200.2,123.36
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,148.35,84.65
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,101.02,54.01
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,55.71,33.83
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,42.71,29.61
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,34.54,22.5
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.19,14.6
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,11.1,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.08,10.97
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.85,22.47
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,43.22,30.86
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,50.63,37.35
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,91.65,51.81
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,139.39,82.06
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,188.38,118.5
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,241.8,160.68
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,294.21,203.61
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,350.83,249.2
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,402.64,289.73
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,455.38,329.62
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,505.26,366.99
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,554.55,402.78
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,598.03,433.62
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,641.63,463.67
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,681.29,490.24
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,718.76,514.74
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,751.73,536.04
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,782.08,554.61
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,806.94,570.46
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,828.65,584.34
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,845.0,593.6
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,858.0,600.78
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,866.78,606.36
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,872.21,609.91
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,872.18,609.11
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,868.85,606.32
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,860.45,601.44
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,848.67,594.49
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,831.85,584.38
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,811.75,572.21
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,786.85,556.71
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,758.95,539.23
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,724.42,516.7
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,687.8,491.78
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,648.37,465.59
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,607.02,437.37
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,563.18,405.84
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,515.87,371.09
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,465.62,333.93
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,415.14,295.44
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,361.62,253.15
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,309.09,210.77
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,252.05,165.24
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,200.06,123.85
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,148.26,85.06
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,101.01,54.23
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,56.56,34.16
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,43.53,30.12
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,34.97,22.71
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.83,13.37
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.49,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,11.1,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.41,11.01
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.52,22.99
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.67,30.38
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,52.26,38.72
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,93.43,53.55
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,141.05,83.91
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,189.13,119.89
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,242.0,162.06
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,294.71,205.44
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,351.69,251.51
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,403.26,292.03
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,455.86,331.96
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,505.64,369.21
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,554.84,404.78
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,598.26,435.48
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,641.88,465.38
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,680.73,491.22
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,717.35,514.92
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,749.91,535.45
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,779.8,553.18
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,804.45,567.42
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,825.98,579.65
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,841.44,588.36
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,853.43,594.94
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,861.61,599.81
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,866.51,602.72
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,865.59,602.43
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,861.48,600.25
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,853.3,595.29
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,841.84,588.36
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,825.04,578.41
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,805.08,566.48
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,779.99,550.97
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,752.01,533.57
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,717.09,510.47
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,685.57,488.94
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,645.82,462.78
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,604.32,434.76
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,558.04,401.77
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,511.06,367.48
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,460.94,330.8
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,409.09,291.76
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,355.8,250.2
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,304.33,209.23
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,251.55,167.41
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,201.68,128.1
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,151.7,90.9
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,105.15,60.19
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,63.1,39.8
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,48.25,33.96
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.29,24.56
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.12,14.24
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,24.06,11.96
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,41.31,28.58
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,57.49,42.88
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,74.08,57.29
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,100.71,66.27
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,137.39,88.54
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,178.19,123.19
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,212.07,152.9
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,266.37,193.69
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,333.24,244.35
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,380.63,280.65
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,430.72,318.23
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,476.99,351.97
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,526.71,387.0
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,572.01,418.14
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,618.38,449.1
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,657.09,474.78
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,694.34,499.0
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,729.35,520.68
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,758.7,538.39
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,783.73,554.51
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,806.08,568.76
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,827.22,580.81
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,845.68,590.8
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,854.6,596.86
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,860.33,601.07
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,861.9,601.88
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,860.23,600.71
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,851.13,595.8
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,838.79,588.92
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,823.12,578.73
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,804.24,566.52
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,713.42,504.69
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,617.43,437.65
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,658.34,470.47
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,675.51,485.94
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,591.18,426.5
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,511.39,369.87
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,333.68,243.42
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,169.84,122.89
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,220.65,161.55
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,262.81,192.88
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,217.75,159.99
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,176.11,129.59
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,115.29,83.96
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,56.37,39.02
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,47.19,31.98
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,38.03,24.8
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,29.72,18.22
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,21.43,12.27
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,14.4,6.21
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.39,0.02
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.69,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,23.36,11.29
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,39.47,27.26
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,54.1,40.29
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,69.35,53.54
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,91.82,67.36
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,117.26,86.25
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,128.12,95.95
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,134.6,101.99
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,183.79,139.01
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,241.61,182.76
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,325.54,244.21
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,432.36,323.27
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,482.05,360.98
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,528.79,396.02
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,572.38,427.52
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,616.03,458.37
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,654.78,484.81
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,692.11,509.71
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,725.08,531.31
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,756.33,551.39
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,781.21,567.87
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,803.51,582.52
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,770.81,556.46
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,723.11,520.56
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,603.69,436.71
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,462.93,335.77
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,672.1,489.14
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,843.37,607.6
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,719.38,519.03
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,573.74,414.43
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,698.04,507.92
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,789.11,575.28
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,698.76,508.88
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,603.6,439.5
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,521.22,381.81
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,450.34,331.07
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,507.23,375.46
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,549.9,407.87
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,533.46,396.32
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,503.04,373.92
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,453.71,336.69
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,404.72,298.75
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,351.8,256.62
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,301.34,215.72
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,241.64,169.25
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,193.25,132.39
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,151.07,97.66
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,106.81,64.53
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,65.59,43.04
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,49.55,36.29
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.6,25.66
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.35,13.9
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,23.6,11.2
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,41.13,28.62
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,56.78,42.52
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,73.53,57.04
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,102.46,70.48
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,131.67,91.56
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,156.99,114.08
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,173.66,129.66
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,225.0,167.3
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,286.68,213.0
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,290.99,217.56
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,285.56,213.79
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,324.58,242.14
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,360.82,267.85
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,413.61,305.39
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,469.69,344.62
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,530.31,387.51
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,587.72,427.74
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,472.27,345.53
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,345.33,252.71
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,388.71,284.41
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,432.71,315.6
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,625.78,456.26
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,817.04,588.28
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,780.03,559.43
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,730.3,523.62
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,785.59,564.79
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,829.03,597.32
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,790.33,568.91
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,748.36,538.69
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,764.32,552.75
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,773.47,561.77
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,714.68,520.93
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,658.11,481.39
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,665.18,489.18
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,664.32,490.64
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,554.9,410.68
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,449.65,333.14
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,453.8,337.23
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,444.38,330.33
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,323.56,241.61
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,220.17,165.19
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,243.2,181.66
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,253.56,186.52
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,213.35,155.27
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,177.77,127.85
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,150.5,103.73
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,115.52,75.54
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,78.14,54.22
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,60.07,44.88
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,44.19,31.01
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,27.27,15.18
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,22.25,9.82
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,36.94,25.08
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,46.95,34.21
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,59.37,45.06
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,97.83,60.01
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,143.16,90.25
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,182.08,126.72
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,204.14,149.86
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,247.91,183.71
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,295.87,220.66
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,365.94,272.53
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,453.42,338.13
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,503.58,376.11
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,552.09,411.82
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,597.59,444.32
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,642.19,475.2
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,681.96,502.99
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,719.73,528.82
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,745.91,545.75
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,775.61,563.79
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,800.69,579.91
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,822.8,594.1
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,839.74,603.74
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,853.56,611.39
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,788.18,564.38
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,693.67,494.89
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,705.38,504.34
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,715.33,511.97
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,722.97,518.25
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,734.89,527.27
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,649.48,467.9
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,564.99,408.42
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,561.16,407.94
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,555.45,405.7
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,642.83,473.08
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,692.1,512.12
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,579.58,429.69
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,475.99,353.12
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,510.26,380.54
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,516.68,385.19
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,456.15,339.22
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,402.19,297.82
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,319.29,235.39
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,253.24,186.78
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,214.71,156.43
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,176.87,126.36
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,139.73,97.46
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,104.8,71.66
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,72.66,50.89
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,53.19,39.13
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,39.22,26.87
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,23.84,12.33
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,21.53,8.98
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.03,23.57
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,45.58,33.18
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,58.63,44.62
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,97.19,59.34
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,142.67,89.85
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,192.31,128.14
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,243.96,169.93
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,295.01,212.09
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,348.64,255.8
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,378.08,282.14
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,389.82,292.73
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,415.06,312.01
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,435.37,326.73
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,368.36,276.27
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,288.97,215.56
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,398.47,296.92
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,506.8,374.63
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,522.32,383.54
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,536.61,391.93
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,508.75,370.81
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,468.93,341.48
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,577.36,417.94
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,687.24,491.69
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,737.71,524.72
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,793.69,560.83
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,750.45,529.27
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,711.91,501.48
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,691.56,487.9
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,670.04,473.36
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,758.64,537.42
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,813.7,575.51
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,788.76,560.59
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,760.88,544.39
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,530.81,386.2
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,293.54,213.36
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,402.29,294.99
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,497.2,362.83
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,519.37,379.86
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,516.85,378.26
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,465.97,340.0
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,415.24,300.98
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,362.54,259.47
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,310.64,217.55
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,256.51,173.91
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,205.31,132.79
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,153.99,93.54
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,107.22,61.56
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,63.83,39.61
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.85,31.99
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.12,22.52
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.2,11.55
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,21.17,8.25
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.07,23.44
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,44.24,31.88
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,56.86,42.92
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,97.04,57.56
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,146.38,90.74
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,194.17,127.11
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,247.43,169.9
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,299.77,213.19
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,354.38,257.67
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,406.98,299.7
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,462.24,342.48
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,512.12,380.1
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,561.58,416.2
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,607.88,449.0
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,653.19,480.12
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,688.81,505.08
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,726.2,530.69
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,759.75,551.85
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,790.88,570.37
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,743.53,532.88
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,660.92,470.56
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,777.7,554.84
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,873.59,618.52
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,881.65,623.38
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,886.29,626.84
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,797.91,565.45
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,682.49,481.48
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,788.71,560.5
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,862.98,612.39
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,845.81,601.69
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,825.32,589.46
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,682.28,490.41
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,523.55,375.59
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,533.59,384.77
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,546.46,394.88
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,600.27,437.64
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,619.84,455.11
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,572.99,420.79
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,525.06,385.1
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,474.45,347.06
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,422.68,306.99
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,368.19,263.31
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,314.94,219.66
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,257.25,172.63
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,204.43,129.57
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,151.39,88.73
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,103.28,55.98
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,57.79,33.52
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,40.59,28.28
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.48,20.2
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.14,10.4
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.68,0.0
