Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.37,6.56
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.56,20.48
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,39.0,27.43
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,49.7,36.83
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,93.01,51.14
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,142.91,84.53
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,193.15,123.39
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,250.98,170.64
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,305.16,216.33
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,361.12,262.83
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,414.5,306.48
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,468.12,349.03
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,518.26,387.72
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,567.69,424.69
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,613.68,458.24
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,658.18,489.83
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,697.82,518.15
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,735.15,544.22
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,768.3,564.96
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,798.69,583.67
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,823.77,598.51
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,845.62,611.15
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,863.2,621.16
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,877.41,629.0
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,885.62,634.29
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,890.34,637.43
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,890.29,636.26
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,886.78,632.96
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,878.03,627.66
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,865.8,620.19
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,848.08,609.17
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,827.08,596.04
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,801.55,579.72
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,772.98,561.36
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,737.04,537.93
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,699.37,511.66
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,658.82,484.13
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,616.41,454.61
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,572.58,422.42
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,525.06,386.82
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,473.81,348.27
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,422.49,308.47
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,366.19,263.4
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,313.07,219.87
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,257.99,174.92
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,205.8,132.47
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,153.37,92.24
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,106.46,60.2
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,62.38,37.58
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.75,29.91
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.65,21.0
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.42,10.18
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,19.94,6.39
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,38.63,26.38
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.31,34.57
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,60.9,41.32
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,100.97,61.23
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,148.4,93.33
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,198.66,131.14
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,253.77,174.86
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,308.0,220.09
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,364.57,266.62
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,419.92,310.7
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,474.67,353.05
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,526.44,392.61
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,577.75,430.65
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,624.76,464.59
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,666.79,494.22
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,707.38,522.0
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,745.78,547.62
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,779.32,568.64
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,810.19,587.3
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,835.78,603.56
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,858.21,617.73
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,876.08,627.85
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,890.6,635.82
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,899.11,641.06
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,904.18,644.19
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,904.55,643.06
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,901.48,639.83
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,892.35,634.12
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,879.76,626.3
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,862.43,614.18
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,841.69,599.94
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,816.12,583.85
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,787.48,565.71
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,753.49,543.94
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,716.82,519.08
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,675.8,491.49
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,632.78,461.83
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,585.65,427.69
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,538.38,392.55
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,485.8,353.37
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,433.0,312.81
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,377.07,268.28
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,322.16,223.56
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,265.72,178.03
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,209.11,132.44
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,154.62,90.41
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,105.09,56.48
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,58.47,33.21
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,39.93,27.56
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,31.18,19.82
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.01,8.85
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.02,4.09
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,33.68,22.24
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.82,29.0
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,55.98,36.01
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,98.78,56.35
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,148.59,90.08
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,198.71,128.41
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,254.75,173.5
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,311.36,220.68
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,367.22,266.61
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,421.67,310.49
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,477.12,353.84
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,527.19,391.92
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,576.73,428.37
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,623.22,460.6
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,668.27,490.7
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,708.71,518.74
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,746.81,544.35
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,780.16,564.48
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,810.76,582.61
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,836.07,597.13
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,858.1,609.48
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,875.07,618.84
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,888.55,626.03
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,896.77,631.25
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,901.47,634.37
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,901.36,633.22
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,897.77,629.98
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,888.49,624.56
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,875.72,617.02
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,858.64,607.01
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,838.19,594.84
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,811.54,578.39
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,781.84,559.89
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,748.14,538.62
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,711.8,514.64
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,670.91,487.37
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,627.98,457.98
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,581.49,424.46
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,533.71,389.11
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,482.27,350.74
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,429.61,310.27
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,373.96,265.93
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,319.28,221.32
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,263.24,175.64
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,209.69,132.05
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,152.56,87.98
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,102.85,53.9
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,55.85,30.47
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,36.75,24.78
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.71,17.67
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.57,8.01
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.42,1.98
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,30.17,19.11
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,36.75,25.36
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,51.15,30.97
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,95.31,51.6
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,146.11,86.01
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,197.95,126.17
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,256.82,173.72
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,311.63,219.3
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,368.21,265.51
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,422.75,308.48
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,477.78,350.25
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,528.51,388.12
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,578.65,424.26
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,625.14,456.87
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,670.01,487.41
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,710.58,515.26
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,748.81,540.59
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,782.42,560.82
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,813.2,579.07
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,838.94,595.17
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,861.43,609.23
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,878.02,618.29
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,891.09,625.18
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,899.73,630.67
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,904.86,634.07
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,904.73,633.27
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,901.11,630.37
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,892.22,625.26
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,879.82,618.03
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,861.78,607.52
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,840.33,594.84
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,814.84,579.26
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,786.24,561.6
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,751.5,539.79
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,714.33,515.38
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,673.46,487.41
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,630.56,457.41
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,583.65,423.98
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,535.45,388.68
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,483.92,350.56
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,431.11,310.27
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,375.93,267.03
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,321.61,223.26
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,264.96,177.19
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,208.2,131.17
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,153.79,89.11
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,104.13,54.93
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,56.74,30.98
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,36.79,24.79
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.34,17.28
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.75,6.84
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,14.09,1.19
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.57,17.83
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,34.83,23.78
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,50.23,29.35
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,95.42,50.68
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,147.11,85.96
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,202.3,129.23
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,258.62,175.25
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,313.53,221.2
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,370.13,267.72
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,424.66,310.97
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,479.27,352.72
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,530.23,391.14
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,580.37,427.73
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,626.92,460.65
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,671.64,491.35
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,711.76,519.21
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,749.55,544.43
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,782.45,564.41
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,812.24,582.2
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,837.75,598.33
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,860.04,612.4
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,876.47,621.69
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,889.39,628.8
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,897.92,634.23
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,902.99,637.57
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,901.05,635.46
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,895.69,631.3
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,886.96,626.16
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,874.81,618.91
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,855.99,607.41
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,834.07,593.94
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,808.11,577.63
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,779.19,559.34
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,744.86,537.53
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,708.12,512.68
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,667.73,485.72
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,628.82,459.0
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,581.55,424.92
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,532.98,389.07
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,480.6,350.11
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,428.18,309.95
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,374.0,266.86
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,320.44,223.24
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,261.61,175.73
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,207.72,132.06
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,154.01,90.38
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,104.56,55.96
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,57.88,31.99
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,37.59,25.43
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.36,17.23
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.9,5.62
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.54,0.62
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.45,18.4
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,36.88,25.43
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,53.99,32.08
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,98.35,53.7
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,149.57,88.82
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,202.66,130.6
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,260.0,177.61
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,317.43,225.28
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,374.29,271.68
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,429.22,315.51
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,484.66,358.24
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,536.86,397.23
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,586.47,433.08
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,632.89,465.52
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,677.7,495.82
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,718.18,522.56
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,756.32,546.69
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,789.52,566.3
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,819.85,583.87
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,845.03,599.58
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,866.96,613.26
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,882.62,623.01
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,894.64,630.57
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,902.23,635.44
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,906.36,638.25
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,905.72,637.21
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,901.66,634.12
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,892.01,628.55
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,878.95,620.92
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,859.98,609.84
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,837.79,596.69
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,812.06,580.93
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,783.36,563.15
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,745.64,539.19
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,712.05,516.25
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,670.33,488.71
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,626.9,459.25
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,578.89,424.83
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,530.08,388.95
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,477.88,350.39
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,424.45,309.71
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,369.3,266.03
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,315.63,222.51
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,260.1,177.63
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,207.82,135.36
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,155.49,94.66
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,108.19,61.51
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,63.63,37.65
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,41.23,28.39
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.02,18.5
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.62,4.61
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.76,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.27,18.19
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,38.25,26.56
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,58.27,35.97
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,100.17,57.61
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,149.46,91.66
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,199.25,130.61
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,253.9,175.15
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,307.69,219.75
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,363.79,265.4
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,419.14,309.49
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,473.73,351.76
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,524.9,390.19
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,575.61,427.03
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,622.27,459.13
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,663.62,486.62
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,703.77,513.4
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,741.79,538.03
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,774.74,557.77
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,804.95,575.54
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,830.14,591.12
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,852.23,604.71
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,869.39,614.2
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,883.22,621.61
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,891.49,626.57
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,896.41,629.52
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,895.71,628.03
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,891.68,624.57
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,883.02,619.3
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,871.01,612.02
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,852.7,601.07
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,831.25,588.14
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,805.44,571.9
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,776.72,553.76
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,742.38,532.06
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,711.21,510.97
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,669.6,483.46
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,626.23,454.1
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,578.51,420.21
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,529.9,384.82
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,477.98,346.76
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,424.75,306.59
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,369.12,263.05
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,314.95,219.63
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,259.48,175.22
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,207.18,133.28
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,154.54,92.8
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,107.34,60.1
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,62.92,36.6
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.52,27.64
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.63,18.03
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.6,3.49
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,30.65,19.24
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.6,27.67
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,58.57,35.94
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,102.23,59.62
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,151.43,93.81
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,201.34,132.38
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,256.99,177.06
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,311.04,221.7
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,367.39,267.33
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,423.13,310.81
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,478.28,352.39
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,529.8,390.46
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,580.83,426.8
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,627.94,459.36
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,669.78,487.39
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,709.89,513.53
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,747.81,537.3
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,780.82,556.43
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,811.15,573.6
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,836.59,589.39
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,858.89,603.22
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,876.19,612.66
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,890.18,620.08
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,898.57,625.38
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,903.53,628.67
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,903.29,627.87
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,899.62,625.04
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,890.74,620.02
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,878.43,612.95
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,860.12,602.43
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,838.5,589.82
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,812.52,573.84
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,783.56,555.91
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,747.5,533.47
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,709.47,508.5
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,672.86,483.49
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,629.31,453.34
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,581.5,419.57
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,532.77,384.29
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,480.48,346.29
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,428.24,307.09
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,371.17,263.27
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,317.03,220.42
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,260.55,175.25
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,207.18,132.47
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,153.78,91.51
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,106.1,58.56
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,61.6,35.06
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,40.94,27.83
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.17,16.69
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.08,1.45
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,16.54,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,32.31,20.5
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.03,30.51
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,63.67,40.59
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,103.54,62.82
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,151.02,96.02
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,202.29,135.31
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,257.1,178.75
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,310.06,222.06
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,365.63,266.67
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,419.47,308.35
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,474.86,349.77
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,526.11,387.59
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,576.27,423.44
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,622.74,455.81
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,668.06,486.5
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,708.75,513.26
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,747.44,538.06
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,781.11,558.66
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,812.16,576.76
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,828.58,586.82
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,850.9,600.84
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,868.47,610.53
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,882.94,618.31
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,891.46,623.38
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,896.68,626.51
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,895.44,624.69
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,890.93,620.95
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,881.46,615.21
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,868.73,607.52
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,849.78,595.95
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,827.83,582.54
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,811.08,572.51
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,781.68,554.26
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,746.12,531.34
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,708.49,506.31
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,625.21,448.52
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,544.77,392.07
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,542.22,392.18
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,526.85,381.58
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,474.41,343.31
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,422.35,304.33
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,366.96,261.94
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,313.46,219.89
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,258.64,176.36
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,207.46,135.67
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,155.71,96.06
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,107.21,62.06
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,64.08,38.16
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.46,29.03
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,29.86,17.93
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.19,17.8
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.54,26.6
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,59.81,35.83
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,103.45,59.96
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,152.7,94.45
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,203.2,133.88
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,259.34,179.36
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,313.73,224.31
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,370.48,270.28
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,426.56,313.98
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,482.28,355.95
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,534.1,394.44
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,585.43,431.32
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,632.48,464.13
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,674.4,492.56
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,715.16,519.3
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,753.74,543.33
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,787.79,563.57
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,819.19,581.88
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,844.87,597.89
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,867.38,611.92
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,886.05,622.57
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,901.46,631.19
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,909.55,636.59
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,914.11,639.9
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,914.69,639.47
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,911.73,636.92
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,820.23,576.0
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,700.98,491.56
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,794.51,561.43
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,848.82,600.39
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,747.38,531.04
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,628.33,446.18
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,696.19,498.44
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,722.27,521.04
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,680.51,493.11
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,636.76,463.42
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,589.19,429.41
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,540.44,393.65
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,488.5,355.2
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,435.06,314.46
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,378.11,269.45
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,322.45,224.37
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,265.38,178.13
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,208.65,132.15
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,153.58,89.57
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,104.01,55.07
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,57.29,30.42
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,35.37,23.23
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,26.03,14.81
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.75,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.2,17.81
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,39.26,27.31
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,61.91,37.46
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,105.67,62.3
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,154.85,97.07
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,205.27,136.37
