Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,261.37,181.51
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,315.7,226.34
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,372.42,272.22
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,426.42,315.11
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,482.57,358.35
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,533.96,396.72
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,584.93,433.57
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,631.72,466.39
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,677.27,497.42
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,712.95,520.99
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,750.99,545.18
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,784.09,565.02
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,814.56,582.95
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,840.19,597.59
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,862.72,610.18
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,879.84,619.28
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,893.66,626.33
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,901.46,631.26
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,905.85,634.18
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,905.5,633.18
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,901.75,630.15
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,892.81,624.98
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,880.48,617.77
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,862.6,607.08
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,841.44,594.33
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,814.65,577.7
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,784.94,559.16
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,750.88,537.85
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,714.32,514.03
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,672.96,485.79
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,633.21,457.98
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,585.05,423.91
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,535.86,388.24
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,482.72,349.44
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,429.67,309.46
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,352.75,251.92
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,287.25,203.46
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,238.81,165.52
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,191.46,128.03
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,145.33,92.73
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,102.75,62.22
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,63.53,38.79
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,40.79,27.46
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,28.44,16.48
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,12.8,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,25.16,14.4
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,41.69,29.17
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,59.82,42.16
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,82.21,59.26
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,106.52,77.96
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,145.02,106.32
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,188.87,139.03
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,248.04,182.7
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,316.16,233.61
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,395.57,291.89
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,483.51,356.43
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,534.96,394.3
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,585.91,430.65
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,629.7,460.95
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,674.61,491.01
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,648.75,467.61
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,587.22,419.58
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,708.62,505.87
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,815.88,577.4
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,841.22,592.57
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,863.43,606.35
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,878.11,614.12
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,889.17,619.69
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,860.21,599.53
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,803.66,558.34
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,793.85,551.6
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,781.81,543.16
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,841.24,587.61
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,872.35,610.39
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,852.76,598.57
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,840.34,591.69
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,813.24,576.28
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,783.36,558.98
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,747.99,536.24
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,710.52,511.22
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,565.76,409.16
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,425.17,307.78
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,496.41,361.78
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,528.3,384.93
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,446.59,325.17
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,373.52,271.91
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,307.59,222.96
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,253.76,182.74
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,239.82,167.06
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,206.89,134.49
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,154.0,93.71
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,106.74,60.49
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,61.05,34.79
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.94,25.93
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.57,14.88
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,30.07,18.19
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.21,28.75
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,65.54,40.54
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,105.64,64.0
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,153.62,98.17
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,193.93,134.29
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,221.58,159.93
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,287.11,208.22
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,370.49,271.02
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,424.14,312.45
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,479.31,353.73
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,511.38,376.7
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,526.65,386.2
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,598.72,436.53
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,672.4,486.5
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,676.48,484.15
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,659.9,467.89
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,696.18,489.86
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,731.1,510.03
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,800.86,558.02
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,864.06,598.86
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,874.99,602.98
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,881.55,604.9
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,889.32,609.86
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,893.89,612.95
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,892.05,610.91
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,887.02,607.07
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,877.57,601.51
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,865.02,594.15
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,845.55,582.96
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,829.86,573.94
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,802.14,557.55
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,771.93,539.44
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,733.27,514.45
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,693.58,488.48
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,651.67,460.69
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,608.7,431.71
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,561.85,399.75
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,514.63,366.79
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,463.29,330.71
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,409.0,291.59
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,355.02,251.16
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,303.59,211.84
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,250.82,171.67
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,202.26,134.63
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,153.14,98.4
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,109.56,68.23
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,70.18,44.61
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,46.71,32.12
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,30.27,17.53
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.09,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,27.5,16.14
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,44.86,31.91
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,71.78,48.19
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,68.07,45.86
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,47.19,32.99
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,75.07,55.51
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,103.0,77.64
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,166.13,125.83
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,239.47,181.37
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,254.95,192.59
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,272.62,205.17
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,298.12,223.63
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,323.55,241.69
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,341.67,253.6
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,359.2,264.88
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,368.95,271.15
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,377.93,276.88
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,475.83,346.61
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,567.61,409.74
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,553.66,398.65
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,537.34,386.78
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,583.3,418.14
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,629.48,448.68
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,579.94,413.91
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,516.09,369.89
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,456.75,329.4
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,397.23,287.89
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,366.78,266.79
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,324.49,236.91
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,537.51,391.39
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,716.1,512.56
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,517.11,375.73
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,315.75,231.81
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,353.83,261.22
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,389.65,287.51
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,321.14,238.0
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,248.82,185.2
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,164.94,122.73
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,83.29,60.12
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,66.09,47.02
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,48.94,33.67
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,52.24,36.46
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,55.55,39.27
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,48.03,33.44
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,40.52,27.53
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,33.04,21.47
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,25.57,15.34
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,18.94,9.84
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.72
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.15
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.51
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,17.29,8.95
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,25.57,15.33
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,35.54,23.67
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,45.52,31.93
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,91.37,68.56
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,140.89,107.7
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,187.6,143.84
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,244.19,187.94
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,259.85,200.05
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,277.62,213.36
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,333.93,256.51
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,387.93,297.48
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,399.5,305.44
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,408.6,311.39
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,489.37,372.55
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,585.41,443.56
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,419.35,318.93
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,234.73,176.74
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,426.91,323.25
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,604.52,452.82
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,598.75,446.81
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,591.43,440.4
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,632.33,469.92
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,684.42,506.47
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,602.53,446.56
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,518.99,385.4
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,454.51,338.53
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,390.52,291.38
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,450.96,336.72
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,520.74,387.43
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,507.09,377.58
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,492.66,367.54
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,460.53,344.55
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,419.49,315.06
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,429.91,323.91
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,427.83,323.27
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,250.49,190.67
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,75.75,54.74
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,159.3,121.27
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,236.03,181.1
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,201.19,154.1
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,168.16,128.58
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,143.38,109.39
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,119.37,90.54
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,96.39,72.3
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,74.82,55.09
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,54.94,39.15
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,36.91,25.46
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,22.04,11.56
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.43,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.82,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.64,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.46,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.28,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.11,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,44.69,31.56
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,85.19,64.59
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,73.05,54.43
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,60.59,44.08
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,49.35,34.7
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,38.14,25.41
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,91.25,68.03
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,144.97,110.28
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,201.92,154.45
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,260.37,198.96
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,235.3,179.18
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,209.64,159.16
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,156.46,117.68
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,103.25,75.93
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,137.39,102.6
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,171.95,129.17
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,133.51,99.3
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,95.09,69.33
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,142.35,106.16
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,190.0,142.68
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,161.4,120.64
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,132.87,98.69
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,205.31,154.39
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,278.3,209.16
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,269.04,202.13
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,259.73,195.38
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,215.01,161.86
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,170.84,128.42
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,201.39,152.18
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,231.69,175.46
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,232.96,176.7
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,233.93,177.83
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,198.52,151.04
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,164.0,124.71
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,151.68,115.74
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,139.55,106.77
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,119.73,91.4
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,100.23,76.13
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,86.39,65.23
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,72.64,54.23
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,59.4,43.48
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,46.28,32.63
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,33.9,22.28
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,12.51
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.86
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.99,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.09,3.8
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,16.46,8.02
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,22.67,13.3
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,28.89,18.52
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,97.51,73.12
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,174.61,133.89
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,120.42,91.8
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,59.75,43.37
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,90.25,67.8
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,120.92,91.85
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,181.47,139.03
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,250.49,191.58
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,276.16,210.09
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,302.25,228.78
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,375.62,283.32
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,462.46,346.05
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,506.91,377.18
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,552.45,408.82
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,512.11,378.29
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,456.3,337.16
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,421.72,311.35
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,386.26,284.73
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,443.63,326.11
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,501.11,366.3
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,321.12,237.86
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,138.94,102.11
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,270.62,201.95
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,397.99,294.26
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,441.77,326.03
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,483.98,356.88
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,338.76,252.43
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,191.39,142.74
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,291.35,219.25
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,382.42,286.77
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,302.92,228.43
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,220.33,166.81
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,217.82,165.6
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,214.84,163.8
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,218.17,166.83
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,214.76,164.48
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,172.13,131.7
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,130.12,99.2
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,111.93,85.28
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,94.32,71.6
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,76.79,57.47
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,59.48,43.25
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.58,30.04
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.05,17.94
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,16.51,6.73
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,13.23,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.96,12.99
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.43,22.59
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,64.97,37.14
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,96.88,64.39
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,107.25,79.84
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,135.3,102.22
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,164.85,125.64
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,170.5,130.93
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,169.36,130.28
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,215.3,165.62
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,260.86,200.13
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,346.15,265.26
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,441.62,336.86
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,474.26,359.49
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,506.0,381.26
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,465.66,350.21
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,417.63,313.3
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,474.41,354.06
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,521.95,387.21
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,536.68,396.99
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,550.68,406.39
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,553.46,407.0
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,555.26,407.01
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,573.91,420.23
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,591.83,432.84
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,601.83,440.03
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,610.75,446.54
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,534.71,392.23
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,446.16,328.58
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,309.12,229.63
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,169.13,125.02
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,172.64,128.03
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,176.11,130.8
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,303.76,228.15
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,431.41,322.2
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,277.71,208.96
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,136.21,101.27
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,106.65,78.7
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,77.42,55.97
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,60.65,42.97
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,43.93,29.83
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,41.41,27.93
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,38.89,26.01
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,33.47,21.76
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,28.06,17.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,23.08,13.39
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,18.11,9.26
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,13.16,5.11
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.21,1.22
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.51,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.87,1.96
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,19.37,10.77
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,28.9,18.24
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,39.71,27.3
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,50.53,36.22
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,63.35,46.57
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,76.22,56.78
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,134.77,103.09
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,195.8,150.64
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,236.18,181.27
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,279.1,213.52
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,364.88,278.49
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,461.58,350.21
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,420.4,318.2
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,368.26,277.86
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,343.18,258.63
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,315.86,237.48
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,453.37,339.12
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,585.55,432.13
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,564.8,415.15
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,541.25,397.17
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,495.75,364.43
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,461.38,339.3
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,562.44,411.81
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,650.0,472.38
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,645.3,468.41
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,639.39,464.4
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,672.53,487.63
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,690.91,500.64
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,674.04,489.49
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,655.87,477.73
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,421.62,313.58
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,189.89,141.26
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,406.36,306.75
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,583.87,434.12
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,527.33,392.98
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,473.42,354.71
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,233.53,177.8
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,12.42,4.32
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,132.6,100.54
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,247.13,189.38
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,148.72,113.03
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,55.55,39.59
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,47.61,33.43
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,39.69,27.12
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,32.21,20.99
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,24.74,14.78
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,18.12,9.21
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,11.51,4.0
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.57,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,14.08,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,25.58,13.75
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.26,26.47
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,69.93,42.81
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,110.61,69.1
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,159.84,105.96
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,188.47,135.53
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,201.07,150.83
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,281.39,211.02
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,381.88,288.4
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,436.76,332.23
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,493.85,376.76
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,546.08,416.3
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,597.61,454.15
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,646.16,488.98
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,694.13,522.53
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,643.25,481.06
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,548.41,407.66
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,699.5,521.16
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,831.26,614.49
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,733.82,541.53
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,583.17,428.23
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,662.75,484.86
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,730.9,531.55
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,701.85,509.83
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,657.83,478.56
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,636.08,463.09
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,613.27,446.75
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,634.35,462.45
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,665.97,484.87
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,658.32,479.95
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,648.99,474.12
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,623.72,456.8
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,597.58,438.9
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,581.02,428.3
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,562.18,415.91
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,608.02,452.79
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,627.88,469.79
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,540.39,404.67
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,452.5,339.47
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,446.37,335.38
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,421.84,315.51
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,365.98,270.89
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,311.61,226.52
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,255.19,180.66
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,202.95,137.94
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,147.37,93.85
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,101.19,59.96
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,58.15,34.19
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.4,22.81
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,21.19,8.27
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,4.39
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.26
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,15.55
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,21.78
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,45.1,31.63
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,57.2,41.34
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,49.29,34.73
