Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,41.41,28.18
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,72.35,52.63
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,86.65,63.8
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,101.03,74.95
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,120.74,90.23
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,140.69,105.59
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,163.29,122.91
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,186.22,140.36
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,178.09,133.61
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,169.89,126.92
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,194.43,145.52
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,219.15,164.07
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,237.46,177.7
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,255.8,191.31
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,333.73,249.07
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,401.59,298.15
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,368.39,273.63
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,321.71,239.53
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,260.19,194.22
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,199.4,148.77
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,209.92,156.94
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,220.37,164.9
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,180.58,134.79
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,141.32,104.89
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,190.3,142.75
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,239.11,179.87
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,215.37,162.29
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,192.0,145.06
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,118.43,88.44
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,46.49,31.77
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,51.46,36.02
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,56.43,40.25
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,159.07,121.09
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,244.88,184.14
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,224.86,164.01
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,196.73,136.42
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,145.27,96.66
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,102.1,65.62
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,61.89,39.85
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,38.01,25.96
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,19.59,6.39
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.1
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,17.71,9.41
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,26.41,16.31
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,37.21,25.51
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,48.03,34.61
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,55.12,40.36
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,62.22,46.01
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,91.32,69.51
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,120.71,92.77
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,120.94,92.38
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,121.1,92.0
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,119.11,90.11
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,117.11,88.25
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,174.08,132.57
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,232.49,176.89
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,306.23,232.21
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,374.39,281.82
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,356.83,266.8
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,338.18,251.45
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,316.32,234.7
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,282.53,209.27
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,311.9,229.89
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,355.59,259.5
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,375.22,274.53
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,394.68,289.56
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,435.36,319.22
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,475.63,348.16
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,573.54,419.72
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,667.18,486.71
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,611.98,449.09
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,569.95,420.74
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,531.12,394.09
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,492.81,367.42
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,395.44,297.24
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,313.09,236.4
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,293.33,222.76
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,273.65,208.81
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,214.07,163.57
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,164.2,125.21
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,167.69,128.43
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,170.47,130.96
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,143.94,110.38
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,118.49,90.57
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,101.53,77.42
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,84.81,64.21
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,68.12,50.61
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,51.63,36.93
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,36.93,24.59
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,22.3,12.92
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.12,0.47
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.41,0.49
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.06,1.83
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,55.55,39.78
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,102.35,77.09
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,135.17,102.56
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,168.85,128.33
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,254.71,194.51
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,341.45,259.95
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,369.87,280.01
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,398.42,300.07
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,493.82,370.78
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,596.43,444.8
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,642.79,477.56
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,690.29,511.08
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,697.48,514.49
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,701.85,516.16
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,604.51,445.08
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,501.73,369.22
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,567.83,417.2
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,619.44,453.86
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,608.11,445.48
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,595.8,436.77
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,646.24,474.23
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,706.89,517.73
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,805.2,592.1
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,860.72,632.85
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,769.03,568.06
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,654.31,483.95
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,614.93,457.14
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,575.55,429.6
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,516.02,386.8
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,450.64,339.35
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,516.86,391.34
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,541.62,410.44
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,486.84,367.69
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,431.61,323.94
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,280.75,210.31
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,156.27,118.0
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,196.79,143.29
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,204.67,138.28
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,149.51,94.61
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,102.03,60.02
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,55.79,31.79
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,31.49,20.12
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,15.9,1.58
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,12.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,23.39,10.95
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.44,23.95
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,71.83,42.44
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,114.59,71.04
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,166.22,110.56
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,221.59,155.78
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,280.32,204.52
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,336.07,251.75
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,394.72,300.54
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,378.03,290.79
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,322.5,247.96
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,461.91,355.95
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,615.84,472.39
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,665.56,507.99
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,714.6,542.64
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,750.46,567.72
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,789.55,594.02
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,825.08,616.66
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,858.12,637.41
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,883.77,653.78
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,906.19,667.97
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,923.45,677.62
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,937.24,685.01
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,945.19,690.01
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,949.57,692.78
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,948.51,692.07
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,943.85,689.12
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,933.77,682.36
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,920.16,673.39
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,900.37,660.69
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,877.26,645.83
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,848.79,627.07
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,817.33,606.28
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,779.4,580.99
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,745.65,558.4
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,701.02,526.45
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,654.69,492.8
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,602.67,454.5
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,550.26,415.07
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,494.67,372.82
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,438.77,329.23
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,379.28,281.31
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,322.34,234.43
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,262.81,185.9
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,207.56,140.46
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,151.65,96.21
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,101.17,59.17
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,56.41,32.19
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.5,20.0
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,11.1,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.42,9.26
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.37,19.8
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,72.41,38.36
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,119.92,69.85
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,175.76,113.15
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,231.66,159.78
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,294.85,213.02
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,353.37,262.64
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,413.97,312.64
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,471.94,359.29
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,529.22,404.01
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,582.76,445.38
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,635.49,485.04
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,683.75,519.52
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,730.32,551.53
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,771.89,579.24
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,810.97,605.03
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,845.28,626.12
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,876.55,644.99
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,902.37,661.19
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,924.75,675.12
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,939.31,682.78
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,949.95,687.95
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,957.1,692.09
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,960.57,693.95
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,958.5,692.6
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,952.77,689.01
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,941.51,681.67
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,926.65,672.1
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,906.13,659.16
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,882.31,644.09
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,853.42,625.43
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,821.53,604.74
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,781.63,578.53
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,740.02,551.01
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,701.36,524.93
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,654.89,492.65
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,603.15,454.81
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,550.91,415.7
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,495.02,373.42
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,438.81,329.69
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,379.45,281.82
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,322.17,234.54
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,262.45,185.3
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,206.92,139.24
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,150.65,94.78
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,102.49,59.71
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,54.83,30.52
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,29.32,18.09
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.46,8.89
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.73,21.75
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,75.01,41.27
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,121.55,72.65
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,176.62,115.53
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,232.39,162.02
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,293.02,212.83
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,350.86,261.6
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,412.14,311.89
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,469.11,356.99
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,527.05,401.29
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,580.29,440.53
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,632.93,477.99
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,677.56,508.8
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,724.62,540.27
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,766.08,566.9
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,805.21,591.44
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,839.13,611.05
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,870.22,628.57
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,895.27,643.28
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,916.99,655.86
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,934.33,664.88
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,948.18,671.77
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,955.68,676.12
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,959.53,678.36
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,957.37,676.99
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,951.55,673.52
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,940.72,667.03
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,926.31,658.42
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,906.1,646.23
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,882.49,631.96
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,853.07,613.95
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,820.66,593.96
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,780.7,569.28
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,739.04,543.18
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,568.52,421.42
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,396.91,294.98
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,386.23,288.96
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,371.97,279.14
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,324.52,244.4
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,279.57,211.12
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,251.48,189.46
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,221.57,165.58
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,227.8,164.48
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,204.59,137.13
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,148.73,92.88
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,100.35,57.51
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,54.5,29.92
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,27.1,16.14
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,21.15,8.23
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,35.21,23.79
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,73.11,43.52
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,115.82,72.8
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,167.3,112.08
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,219.14,154.1
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,280.35,203.65
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,335.57,248.4
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,393.89,294.27
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,321.28,242.91
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,213.14,160.77
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,332.23,250.79
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,465.65,346.23
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,580.02,426.0
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,702.89,508.1
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,705.35,505.69
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,687.32,491.15
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,722.0,513.79
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,755.15,534.53
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,752.03,531.87
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,734.18,520.25
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,844.3,597.67
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,920.04,647.42
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,882.99,622.75
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,815.26,575.88
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,885.08,627.85
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,924.64,655.31
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,927.27,657.42
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,913.2,649.53
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,892.57,638.23
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,868.76,624.85
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,839.74,607.94
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,807.94,589.02
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,771.79,566.94
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,733.12,542.39
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,688.73,512.33
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,642.82,480.49
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,533.16,400.47
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,433.79,326.79
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,370.49,280.43
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,306.56,232.69
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,281.76,213.0
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,247.69,185.13
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,204.24,150.33
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,162.8,116.74
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,121.9,84.2
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,84.8,55.68
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,51.29,32.35
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,27.86,16.62
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,10.67,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.35,6.56
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,34.13,22.86
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,73.62,42.48
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,117.21,72.61
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,172.36,115.38
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,217.92,154.25
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,266.68,195.26
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,307.49,229.5
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,334.83,251.46
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,416.73,311.28
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,511.46,377.99
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,564.63,416.3
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,616.59,453.37
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,663.3,485.13
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,708.51,515.19
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,749.96,543.33
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,789.44,569.03
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,822.69,589.98
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,853.2,609.12
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,879.3,625.99
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,902.39,641.03
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,920.33,652.92
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,935.0,662.89
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,942.11,667.61
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,945.72,670.32
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,943.95,670.4
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,938.68,668.37
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,927.05,661.86
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,912.03,653.3
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,891.12,641.01
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,867.16,626.77
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,837.89,608.59
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,805.91,588.59
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,767.31,564.41
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,726.84,537.68
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,682.3,506.97
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,638.15,475.9
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,586.1,438.81
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,534.09,400.83
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,478.58,359.73
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,424.02,318.12
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,365.62,272.05
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,309.75,226.85
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,252.05,180.07
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,195.83,134.27
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,142.09,91.88
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,95.77,57.66
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,52.64,30.4
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.9,15.6
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,10.67,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.33,6.0
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,35.22,20.93
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,74.02,43.52
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,117.76,74.29
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,170.16,115.15
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,225.95,161.13
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,284.22,209.32
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,340.07,255.45
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,398.93,302.85
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,454.92,346.93
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,512.64,391.05
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,565.51,431.1
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,618.24,470.08
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,665.89,504.12
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,714.1,537.82
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,754.76,565.96
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,793.35,591.49
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,828.49,613.31
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,851.21,626.62
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,748.92,551.76
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,590.5,433.72
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,547.09,402.72
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,486.32,358.57
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,574.98,423.13
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,648.14,475.28
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,813.48,597.11
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,940.04,685.35
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,821.85,602.16
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,687.57,503.78
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,668.59,491.87
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,648.47,478.49
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,744.08,552.39
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,808.83,601.59
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,767.31,573.76
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,724.48,544.28
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,562.7,425.67
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,403.39,305.65
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,490.82,374.74
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,536.17,409.28
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,480.6,365.92
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,425.9,322.64
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,367.96,275.98
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,312.03,229.81
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,252.98,181.13
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,198.62,136.06
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,141.31,90.37
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,94.66,55.74
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,51.01,28.49
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,25.46,14.15
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.58,4.91
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,34.73,19.96
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,74.28,42.84
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,72.42,46.86
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,45.53,32.06
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,95.32,71.94
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,148.27,113.95
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,262.98,201.05
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,402.34,308.93
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,459.26,354.35
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,518.32,400.45
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,453.3,349.73
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,330.47,252.55
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,368.85,281.04
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,419.2,317.54
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,436.02,329.08
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,439.6,331.03
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,502.06,376.05
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,553.55,412.43
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,743.72,555.38
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,903.12,667.36
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,725.98,539.93
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,476.73,352.93
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,580.37,429.84
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,668.39,493.18
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,701.72,516.78
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,718.45,529.31
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,560.21,415.81
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,403.78,300.35
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,675.05,507.79
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,872.46,648.55
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,843.21,628.14
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,811.06,607.01
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,772.82,581.54
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,732.44,554.41
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,507.46,387.98
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,276.67,209.86
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,441.03,339.87
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,543.22,417.02
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,333.12,256.66
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,142.03,107.94
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,111.82,84.53
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,82.28,61.17
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,164.37,119.83
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,200.48,136.12
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,144.06,90.22
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,95.05,53.51
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,49.4,25.73
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.84,12.57
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.82,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.85,3.76
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,34.47,18.94
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,74.62,42.01
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,121.85,75.88
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,175.84,118.66
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,229.52,163.57
