Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,288.53,212.95
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,282.09,214.88
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,237.64,183.03
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,309.18,238.1
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,398.61,305.74
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,504.54,386.88
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,623.68,476.5
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,589.78,447.16
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,523.64,393.96
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,553.61,415.94
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,583.88,437.55
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,610.17,454.96
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,634.39,470.78
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,506.23,377.28
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,370.85,276.3
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,474.05,352.56
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,594.43,437.85
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,461.59,341.85
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,328.16,243.55
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,346.99,257.77
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,350.0,260.05
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,221.28,164.53
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,111.25,80.81
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,219.35,163.83
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,343.53,256.47
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,499.28,373.95
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,643.92,478.93
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,388.2,293.12
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,122.68,90.13
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,345.28,264.63
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,528.41,401.01
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,517.21,392.55
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,489.15,372.13
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,434.0,330.57
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,380.94,289.82
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,299.59,226.95
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,236.35,177.93
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,193.29,143.51
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,152.94,110.91
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,113.01,79.02
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,76.29,50.55
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,45.77,28.72
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,23.72,11.93
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.96,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,17.15,2.61
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,36.84,22.36
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,69.85,45.12
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,105.56,70.86
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,153.15,107.88
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,166.77,124.32
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,161.41,123.55
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,205.67,158.23
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,248.82,191.47
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,272.92,209.21
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,287.83,219.48
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,450.42,343.97
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,620.11,469.57
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,597.25,448.51
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,548.37,409.09
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,583.86,434.03
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,618.83,457.83
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,647.73,476.41
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,675.61,494.11
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,690.74,503.51
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,704.07,511.74
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,826.54,600.19
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,933.27,672.7
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,749.99,545.16
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,510.37,372.03
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,585.23,426.99
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,642.7,467.82
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,797.41,580.52
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,909.86,659.02
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,888.93,643.64
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,865.01,627.44
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,835.13,608.32
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,802.68,587.49
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,765.12,562.91
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,728.83,538.25
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,683.0,507.43
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,636.04,475.18
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,584.55,438.27
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,532.71,400.23
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,476.57,357.81
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,421.59,315.25
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,362.87,268.97
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,306.7,223.64
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,244.1,173.39
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,190.8,130.12
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,136.9,87.89
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,90.95,54.11
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,48.63,27.21
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.13,10.71
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.04,1.66
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,37.27,20.83
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,77.14,45.8
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,121.34,77.8
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,174.27,119.42
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,226.89,162.5
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,289.11,212.91
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,345.62,258.74
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,405.29,305.8
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,461.39,349.03
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,519.12,392.16
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,572.13,431.32
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,625.17,469.5
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,594.81,443.69
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,537.5,398.28
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,525.73,388.94
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,521.19,384.1
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,515.79,378.48
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,508.02,371.17
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,454.75,332.74
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,413.7,302.66
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,435.98,318.68
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,458.18,334.32
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,730.76,532.38
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,953.17,681.09
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,950.53,677.87
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,944.43,674.58
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,891.45,639.17
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,825.74,592.41
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,857.03,618.1
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,869.21,628.58
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,839.04,609.07
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,806.27,588.15
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,718.89,527.26
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,629.01,463.23
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,521.72,387.74
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,424.5,317.53
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,242.2,182.88
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,63.98,45.02
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,76.94,55.67
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,90.02,66.35
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,79.02,57.84
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,68.08,49.32
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,56.79,40.49
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,45.53,31.5
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,35.13,23.04
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,24.75,14.45
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,15.64,6.79
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.57,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,24.31,13.64
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,40.22,27.28
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,60.7,44.27
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,82.0,61.68
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,138.74,104.87
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,202.9,154.47
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,260.86,200.08
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,320.75,246.79
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,321.11,247.1
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,318.63,244.21
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,287.15,219.13
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,258.05,195.48
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,278.74,210.15
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,299.57,224.54
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,413.33,308.21
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,520.78,383.99
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,480.73,352.56
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,422.31,309.16
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,540.07,393.32
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,646.46,465.97
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,685.68,489.93
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,709.02,504.03
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,704.04,500.44
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,697.43,496.1
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,673.57,480.95
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,664.19,475.22
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,642.72,460.9
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,620.48,446.12
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,649.13,466.17
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,659.99,474.05
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,731.53,527.89
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,783.54,567.68
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,752.73,548.55
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,718.12,527.14
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,597.52,442.2
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,485.44,361.37
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,340.63,256.13
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,203.86,153.1
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,328.08,249.59
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,407.75,307.07
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,349.86,261.0
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,294.82,216.78
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,237.3,170.57
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,185.15,128.4
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,132.33,87.17
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,87.93,54.42
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,46.18,26.47
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,20.38,7.0
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,37.83,21.08
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,77.9,47.3
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,122.28,80.02
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,175.53,122.15
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,228.4,165.33
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,287.6,213.43
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,347.91,262.19
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,407.42,309.04
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,464.29,352.59
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,523.27,396.27
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,576.49,434.99
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,629.7,472.51
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,678.73,505.42
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,724.14,534.98
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,765.74,562.38
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,805.36,587.31
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,839.51,607.22
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,871.16,625.35
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,790.19,567.87
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,679.47,487.9
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,521.12,379.12
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,357.64,261.64
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,584.28,426.55
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,779.63,559.69
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,690.42,495.35
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,584.81,421.08
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,763.62,550.35
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,908.04,649.64
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,886.56,635.47
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,862.11,620.91
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,831.19,601.94
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,797.92,580.84
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,760.54,557.11
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,721.04,531.45
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,674.34,500.87
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,626.75,468.87
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,576.2,433.14
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,525.35,396.19
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,468.14,353.99
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,412.46,311.66
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,349.03,261.82
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,293.85,217.23
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,236.05,170.5
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,183.73,127.94
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,130.29,86.26
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,84.49,52.46
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,44.74,25.62
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,18.86,4.69
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,8.11,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.06,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,38.25,21.73
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,75.98,47.4
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,120.44,80.5
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,172.03,121.1
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,223.66,163.25
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,281.31,210.21
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,336.48,254.91
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,395.24,301.4
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,450.03,343.86
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,512.05,390.46
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,564.76,429.64
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,617.81,468.17
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,666.04,501.49
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,713.63,533.58
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,755.54,562.11
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,795.81,589.11
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,830.45,610.79
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,862.84,630.13
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,723.82,529.73
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,545.98,399.32
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,757.83,553.76
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,940.74,677.12
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,851.15,613.04
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,736.97,531.07
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,853.01,615.94
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,944.77,678.91
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,932.74,671.04
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,917.43,661.94
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,896.96,649.55
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,873.33,635.11
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,842.05,615.3
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,808.23,593.75
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,770.58,569.28
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,726.95,539.69
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,680.4,508.6
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,632.88,476.07
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,580.73,438.51
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,528.33,399.87
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,471.11,357.19
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,415.37,314.41
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,356.02,267.25
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,295.55,218.27
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,237.14,170.8
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,184.33,127.63
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,130.16,85.0
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,84.72,51.3
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,43.47,24.01
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,18.1,2.47
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,38.46,19.04
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,82.42,45.88
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,130.8,81.72
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,188.71,128.47
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,155.56,113.91
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,76.56,57.12
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,125.47,96.12
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,182.7,141.02
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,241.15,186.23
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,313.26,241.28
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,349.4,267.76
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,386.18,294.34
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,421.21,319.25
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,456.56,344.02
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,437.56,328.53
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,401.3,300.54
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,475.33,354.12
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,537.61,397.99
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,607.02,448.06
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,693.81,509.05
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,844.27,618.15
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,959.45,694.74
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,965.61,697.75
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,968.14,699.29
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,885.12,643.09
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,759.85,552.32
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,867.56,633.05
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,928.13,675.22
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,904.31,659.59
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,877.5,642.56
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,659.86,490.93
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,407.15,303.02
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,356.64,266.9
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,307.68,230.81
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,313.42,236.07
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,317.49,239.88
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,261.68,197.97
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,201.55,152.34
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,218.9,166.72
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,225.45,172.25
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,195.23,148.71
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,165.5,125.23
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,192.97,141.19
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,191.93,130.61
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,135.12,85.36
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,85.47,48.52
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,42.1,21.4
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,17.83,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,8.54,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.79,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,38.38,19.92
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,79.67,46.51
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,125.65,80.52
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,184.74,127.64
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,226.36,165.15
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,268.0,201.63
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,341.03,259.53
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,422.16,323.33
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,326.93,252.5
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,167.67,127.12
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,405.22,314.35
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,649.94,497.91
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,599.72,455.18
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,501.26,377.62
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,669.29,504.92
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,821.96,613.35
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,681.19,508.43
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,463.17,343.17
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,721.74,537.17
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,933.9,682.92
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,949.63,690.27
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,961.8,696.69
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,967.92,700.42
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,970.38,701.92
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,967.27,699.93
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,960.52,695.72
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,862.13,628.89
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,726.2,530.11
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,665.32,487.97
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,590.8,435.45
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,735.87,545.71
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,822.06,608.82
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,776.61,578.16
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,727.21,544.03
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,680.09,512.02
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,632.01,478.55
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,579.54,440.33
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,526.91,401.09
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,469.33,357.67
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,413.29,314.22
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,352.96,265.94
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,292.19,216.47
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,232.93,168.21
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,179.91,124.87
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,125.01,82.19
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,79.22,48.72
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,40.6,22.59
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,39.25,20.82
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,80.31,48.22
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,125.32,81.53
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,180.45,125.22
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,235.0,170.51
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,300.04,224.0
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,265.68,203.34
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,199.46,153.5
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,270.23,208.33
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,340.9,262.09
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,486.87,374.67
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,643.21,492.01
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,689.83,524.28
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,737.4,556.96
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,779.59,585.16
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,819.75,611.61
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,853.91,632.52
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,885.46,651.51
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,911.04,667.51
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,933.48,681.43
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,941.92,685.02
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,959.82,695.02
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,966.2,698.6
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,969.01,700.05
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,965.35,697.7
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,958.14,693.21
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,945.99,685.35
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,930.4,675.38
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,907.81,661.15
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,882.14,644.93
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,761.86,561.36
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,617.64,456.06
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,694.99,516.73
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,741.23,553.57
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,693.74,519.76
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,645.02,485.04
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,592.8,447.15
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,538.93,407.22
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,480.55,363.46
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,423.49,319.46
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,361.0,269.73
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,302.43,222.1
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,241.26,172.5
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,183.1,125.14
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,127.13,81.6
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,81.76,48.61
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,39.42,21.18
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.41,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,38.9,21.7
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,78.42,49.49
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,124.53,84.03
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,179.26,127.29
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,234.62,172.24
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,299.09,224.75
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,361.44,275.57
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,423.35,324.85
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,483.8,371.81
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,547.39,419.85
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,602.33,460.98
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,655.36,499.81
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,706.95,535.82
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,757.98,570.11
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,800.53,596.89
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,840.89,621.86
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,867.23,637.38
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,900.17,657.31
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,925.48,673.14
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,947.55,686.89
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,962.92,696.34
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,974.77,703.62
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,981.12,707.48
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,983.88,709.15
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,980.58,705.92
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,973.7,700.54
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,960.87,692.57
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,944.58,682.48
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,921.71,668.17
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,895.72,651.86
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,874.17,638.31
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,839.27,615.8
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,797.86,589.05
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,754.43,560.72
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,706.67,529.03
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,657.58,495.22
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,602.22,455.04
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,547.82,414.6
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,488.4,369.96
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,430.3,325.04
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,366.85,274.38
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,307.09,225.55
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,244.92,175.21
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,188.94,129.44
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,128.12,81.81
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,81.46,47.77
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,38.92,19.77
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,14.21,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.68,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,37.62,21.14
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,75.75,49.19
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,118.4,81.22
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,170.94,122.67
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,228.75,169.31
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,291.85,220.43
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,348.66,266.68
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,409.44,314.93
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,474.0,364.83
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,537.3,412.59
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,591.57,453.21
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,646.0,493.02
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,697.69,529.24
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,746.12,562.44
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,788.04,589.23
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,827.97,614.1
