Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,865.33,636.96
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,900.46,658.09
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,926.25,673.99
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,948.83,687.82
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,958.29,693.4
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,977.12,705.29
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,982.98,708.77
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,985.19,710.1
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,982.76,707.14
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,976.67,701.99
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,963.57,693.59
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,946.95,683.04
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,925.02,669.41
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,899.82,653.68
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,868.36,633.58
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,834.07,611.57
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,793.31,585.29
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,757.26,562.08
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,709.61,531.01
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,660.53,497.27
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,605.51,457.43
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,550.24,416.42
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,491.21,372.02
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,432.93,326.86
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,370.03,277.04
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,310.23,228.24
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,247.52,176.58
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,190.65,129.3
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,131.65,82.53
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,82.97,46.61
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,37.4,17.2
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.58,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,20.66,10.21
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,34.71,22.54
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,53.11,38.05
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,71.75,53.54
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,91.65,69.5
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,112.28,85.77
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,154.42,118.71
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,195.99,150.7
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,254.32,195.29
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,326.99,249.87
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,332.57,253.18
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,323.76,245.82
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,283.86,215.26
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,230.58,174.15
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,394.85,298.89
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,543.58,406.84
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,520.23,387.91
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,477.73,356.24
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,724.86,539.58
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,934.21,683.22
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,943.58,686.48
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,963.18,698.23
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,969.8,702.56
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,972.86,704.81
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,969.89,703.31
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,963.31,699.62
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,950.79,692.19
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,934.81,682.6
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,912.57,667.63
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,887.1,650.6
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,856.4,631.09
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,822.9,609.66
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,783.88,584.34
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,749.27,561.91
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,511.46,388.74
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,271.57,205.19
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,294.18,224.27
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,320.39,244.86
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,395.26,303.16
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,426.05,324.66
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,362.53,273.77
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,302.91,224.98
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,240.79,173.59
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,184.64,126.71
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,126.63,80.5
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,77.64,44.13
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,35.45,16.07
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,40.17,19.86
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,84.23,50.21
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,132.29,87.35
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,193.66,137.58
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,250.47,185.42
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,313.15,237.22
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,372.58,285.82
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,435.2,335.16
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,493.18,378.63
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,552.29,421.04
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,607.13,459.78
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,660.05,495.88
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,709.53,528.77
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,757.72,559.45
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,799.97,585.98
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,840.11,610.89
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,874.77,630.78
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,906.69,648.75
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,932.36,663.96
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,954.82,677.22
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,965.99,682.79
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,986.5,694.37
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,993.27,698.15
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,996.32,699.9
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,993.13,698.63
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,986.18,695.2
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,779.16,560.19
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,530.01,383.85
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,585.54,425.73
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,652.39,472.27
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,775.1,561.66
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,844.81,610.0
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,802.11,582.91
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,757.72,555.36
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,716.2,529.94
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,666.67,496.94
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,612.3,458.92
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,557.27,419.23
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,497.34,374.89
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,438.36,329.77
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,375.43,279.78
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,315.35,230.55
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,251.57,178.49
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,193.42,130.29
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,133.2,82.15
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,82.85,44.67
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,36.36,14.68
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,41.56,19.12
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,90.57,52.5
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,140.99,91.21
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,201.43,140.24
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,259.81,189.03
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,323.53,241.24
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,383.7,290.16
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,446.75,339.81
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,505.26,383.89
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,563.83,426.47
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,618.55,465.95
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,672.88,504.07
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,721.58,536.26
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,768.75,565.44
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,676.56,497.41
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,532.7,391.44
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,733.06,536.35
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,906.92,650.14
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,799.62,575.49
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,631.93,456.45
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,828.75,596.23
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,980.46,693.01
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,986.01,694.71
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,987.95,695.81
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,983.32,693.55
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,975.12,689.23
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,823.84,589.96
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,628.18,453.01
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,790.76,572.06
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,903.85,649.02
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,871.13,627.69
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,835.68,605.83
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,793.98,579.69
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,750.42,552.07
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,701.53,520.64
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,651.47,487.1
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,597.46,448.77
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,542.06,408.45
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,482.34,364.3
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,424.08,319.84
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,360.3,269.41
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,300.31,220.74
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,237.96,170.08
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,181.89,124.09
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,120.92,76.47
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,74.35,42.45
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,33.07,13.61
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,11.95,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,40.09,19.24
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,84.69,50.25
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,132.8,86.99
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,194.35,136.47
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,235.95,173.45
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,278.96,210.44
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,268.11,205.39
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,237.14,182.11
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,260.31,199.54
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,291.04,222.06
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,338.21,256.71
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,377.05,284.54
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,364.14,273.21
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,359.75,268.2
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,458.63,339.69
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,548.97,402.35
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,520.04,378.78
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,471.2,342.49
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,491.04,356.27
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,527.92,380.97
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,498.14,359.11
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,484.76,348.85
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,603.94,432.37
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,722.59,511.74
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,633.24,450.97
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,561.28,401.96
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,569.09,409.06
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,575.72,414.77
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,566.64,409.72
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,556.5,404.03
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,721.57,524.95
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,825.54,597.32
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,789.36,574.53
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,743.4,546.15
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,694.76,514.31
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,644.96,480.37
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,591.04,442.71
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,535.75,402.92
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,388.55,294.15
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,257.54,195.49
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,219.77,166.49
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,183.07,137.41
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,145.9,108.03
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,111.01,80.02
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,77.51,53.32
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,47.92,30.11
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,24.01,9.4
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.97,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,11.15,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,39.77,18.78
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,83.96,49.97
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,131.55,86.52
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,192.5,135.62
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,249.35,182.77
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,312.68,234.51
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,371.95,282.41
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,434.44,331.35
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,491.61,375.08
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,549.76,418.22
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,603.7,456.99
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,657.55,494.66
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,703.42,526.14
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,750.04,557.04
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,669.21,495.63
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,539.29,398.55
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,725.88,534.97
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,895.14,649.3
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,818.67,594.07
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,712.46,516.5
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,854.63,619.69
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,972.3,698.38
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,978.65,701.68
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,981.41,703.71
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,976.68,699.67
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,968.4,693.54
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,697.7,510.35
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,380.83,278.94
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,230.04,169.79
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,81.99,57.78
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,215.9,160.75
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,348.84,260.05
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,335.24,250.24
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,321.39,240.66
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,320.65,241.04
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,318.27,240.08
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,457.34,347.86
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,536.13,406.84
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,476.11,361.27
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,417.6,316.14
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,356.53,267.27
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,298.12,219.21
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,235.35,168.0
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,178.86,121.42
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,121.8,76.02
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,72.93,39.52
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,29.6,9.14
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.79,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,35.7,17.86
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,72.72,46.44
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,116.52,80.44
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,168.54,122.01
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,220.12,163.84
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,283.83,214.41
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,339.02,257.58
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,398.0,302.4
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,453.63,342.78
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,511.67,383.47
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,563.77,420.87
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,616.56,458.04
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,663.15,489.59
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,714.33,523.56
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,755.61,551.19
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,795.46,577.66
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,717.71,520.58
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,602.84,437.92
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,763.94,552.46
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,906.18,648.89
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,919.35,655.11
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,929.4,660.57
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,935.0,664.36
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,937.48,666.29
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,818.88,585.1
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,689.95,495.43
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,799.07,574.53
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,891.47,639.25
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,863.04,620.02
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,832.51,600.34
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,796.12,577.06
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,761.63,554.74
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,737.86,540.57
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,706.15,520.69
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,657.81,488.72
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,609.01,455.74
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,550.74,414.59
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,498.4,376.56
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,439.9,333.21
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,383.72,290.48
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,326.01,245.12
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,271.35,201.07
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,212.22,153.58
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,159.73,111.23
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,104.71,67.99
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,62.17,36.01
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,24.31,5.69
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,10.67,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,40.48,18.39
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,85.29,50.7
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,134.2,88.49
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,196.55,138.47
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,253.76,184.73
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,317.14,234.17
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,376.88,281.09
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,439.88,328.99
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,497.84,371.81
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,556.95,414.13
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,611.2,450.89
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,665.33,486.36
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,711.82,515.73
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,759.28,544.19
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,801.41,569.39
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,841.45,593.04
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,874.74,611.06
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,905.23,627.24
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,930.22,641.29
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,952.06,653.51
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,959.89,657.11
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,977.69,666.93
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,982.86,670.56
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,984.44,672.35
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,980.45,671.88
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,972.89,669.36
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,959.85,662.77
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,943.36,654.18
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,920.59,640.46
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,894.58,624.81
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,862.51,608.44
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,836.41,595.57
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,793.87,570.53
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,749.54,543.94
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,700.98,513.13
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,651.21,479.81
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,596.13,441.83
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,541.73,403.13
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,481.05,359.04
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,421.86,314.54
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,358.78,265.15
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,299.06,216.98
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,235.44,165.96
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,178.41,119.58
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,119.4,73.36
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,71.28,37.91
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,23.83,2.47
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,11.12,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,42.15,17.94
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,91.27,53.26
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,142.01,92.78
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,203.04,142.39
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,261.61,190.93
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,325.71,242.56
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,385.51,289.51
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,448.3,336.34
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,506.44,377.2
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,565.37,415.91
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,618.49,451.89
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,672.33,487.28
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,720.09,517.47
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,766.11,544.9
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,690.32,492.0
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,564.53,404.12
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,746.93,531.5
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,910.38,634.64
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,935.6,648.13
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,957.61,661.43
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,972.0,670.24
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,982.83,677.11
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,988.96,680.49
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,991.48,681.9
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,986.83,679.39
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,978.58,674.82
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,964.4,667.38
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,946.8,657.96
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,922.93,644.7
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,895.93,629.5
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,862.45,609.57
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,826.39,587.94
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,781.04,560.58
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,738.18,534.22
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,688.63,502.66
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,638.23,469.67
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,582.23,431.15
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,526.55,391.69
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,466.45,348.17
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,408.23,304.59
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,345.43,255.77
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,286.47,208.64
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,220.25,156.14
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,165.19,111.83
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,108.87,68.18
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,63.79,35.06
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,23.26,0.01
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.02,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,39.65,17.89
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,83.39,51.0
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,131.15,88.02
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,189.26,134.86
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,245.32,181.28
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,312.23,235.51
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,371.48,283.42
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,434.28,332.76
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,491.58,375.96
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,550.34,418.81
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,604.57,456.58
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,658.89,493.06
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,706.93,524.29
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,753.74,553.8
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,795.71,579.2
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,830.68,599.56
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,864.17,617.44
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,895.04,633.26
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,919.75,645.49
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,941.42,655.55
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,893.85,620.37
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,826.09,570.64
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,825.92,569.41
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,823.38,565.91
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,829.82,567.54
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,833.73,567.54
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,907.17,618.17
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,944.21,640.92
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,859.63,590.9
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,751.79,521.71
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,713.11,499.39
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,660.94,467.33
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,670.98,477.66
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,660.53,473.98
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,666.45,482.03
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,650.19,474.8
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,594.74,437.21
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,540.08,399.2
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,479.54,356.08
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,420.55,312.41
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,356.71,263.05
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,296.33,214.77
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,232.03,163.14
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,174.63,116.46
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,115.32,70.4
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,66.2,34.24
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,22.53,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,10.25,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,41.7,17.17
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,92.48,54.55
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,144.25,95.08
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,206.99,146.3
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,266.95,196.28
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,333.6,250.66
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,394.95,300.16
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,459.32,350.19
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,518.31,393.83
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,578.71,436.69
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,633.43,474.36
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,687.69,510.26
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,737.04,540.88
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,784.84,569.13
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,819.23,589.59
