Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,1044.63,770.8
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,1054.69,775.8
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,1059.65,778.84
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,1060.66,779.47
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,1055.21,774.5
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,1045.84,767.16
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,1030.05,757.0
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1010.5,744.51
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,985.33,728.68
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,956.68,710.57
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,922.03,688.16
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,884.39,663.68
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,839.6,634.14
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,792.7,602.9
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,740.86,568.79
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,692.83,536.26
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,633.54,492.43
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,574.01,447.24
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,508.64,397.26
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,444.78,346.64
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,374.88,289.1
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,309.39,233.37
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,238.0,172.76
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,174.8,118.43
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,106.74,63.15
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,51.9,5.01
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,15.18,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,42.35,3.07
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,111.26,67.97
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,170.52,118.9
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,241.46,180.73
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,306.76,238.63
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,377.58,299.6
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,443.22,354.15
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,511.56,408.3
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,573.75,454.42
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,636.59,498.5
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,693.42,538.54
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,743.54,571.25
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,794.0,603.04
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,842.6,632.91
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,884.42,658.37
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,923.61,681.8
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,956.72,699.67
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,986.6,715.28
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,1011.09,728.74
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,1031.98,739.97
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,1047.05,746.19
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,1058.3,750.16
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,1062.18,752.22
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,1062.1,752.12
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,1055.98,748.08
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,1045.93,741.83
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,1030.09,732.67
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,1010.51,721.36
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,984.32,706.33
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,954.7,689.05
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,919.14,668.4
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,880.68,645.67
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,836.51,618.88
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,790.1,590.17
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,738.22,557.83
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,684.98,523.5
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,630.46,484.47
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,570.65,440.46
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,505.07,390.95
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,441.08,340.82
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,372.27,284.64
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,307.34,229.79
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,236.19,170.15
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,172.95,116.31
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,105.12,61.38
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,50.28,0.0
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,14.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.59
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,4.82
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.02
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.15
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,55.53,41.09
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,93.05,71.7
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,193.86,153.0
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,309.73,242.2
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,339.38,263.3
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,368.95,284.64
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,336.0,258.0
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,312.93,238.75
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,390.13,296.8
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,487.78,367.23
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,512.79,382.98
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,537.56,398.95
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,789.24,578.79
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,1000.99,711.86
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,951.93,676.68
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,865.13,616.71
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,725.16,522.54
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,582.08,422.99
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,635.15,462.37
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,706.22,510.85
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,725.32,524.34
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,741.53,536.48
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,859.84,619.44
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,921.33,658.14
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,781.65,570.03
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,613.24,454.6
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,499.25,375.79
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,408.23,309.75
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,302.6,231.65
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,216.88,166.16
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,232.71,179.85
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,245.11,190.22
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,213.95,166.37
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,183.47,142.67
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,152.35,117.88
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,122.22,93.31
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,91.5,68.04
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,62.67,44.04
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,36.76,22.25
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.39,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,36.84,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,92.85,57.8
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,147.93,103.75
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,217.86,161.99
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,281.17,215.38
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,351.04,272.45
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,415.53,323.57
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,483.64,375.47
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,545.26,420.71
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,608.14,465.23
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,665.26,505.18
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,722.24,544.02
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,772.46,576.51
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,816.91,604.33
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,859.84,631.5
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,900.56,657.03
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,934.21,676.57
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,964.93,694.21
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,989.53,709.35
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,1010.81,722.55
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,1025.28,730.19
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,1050.03,744.36
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,1054.17,746.48
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,1054.43,746.6
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,1048.25,742.21
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,1038.22,735.64
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,1021.99,726.14
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,1002.12,714.53
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,975.28,699.24
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,945.16,681.85
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,909.69,660.37
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,871.43,636.98
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,824.26,607.93
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,782.76,582.32
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,729.31,548.76
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,674.84,512.74
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,614.41,469.66
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,554.24,425.46
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,489.7,376.74
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,425.99,327.01
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,356.16,270.5
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,291.14,216.23
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,219.83,157.44
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,157.63,105.52
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,91.63,52.56
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,38.17,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,35.75,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,89.37,55.6
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,143.48,100.64
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,212.55,158.13
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,275.07,210.68
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,344.26,267.13
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,407.7,318.07
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,474.77,370.11
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,537.1,417.06
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,601.51,464.1
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,658.07,504.88
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,714.46,544.61
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,761.54,574.78
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,810.42,605.61
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,852.73,631.56
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,892.84,655.8
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,927.36,676.62
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,959.14,695.62
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,857.96,627.21
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,725.92,532.42
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,722.91,529.66
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,717.99,524.71
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,885.24,644.63
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,1029.7,739.0
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,1024.08,734.69
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,1014.78,729.6
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,998.45,719.7
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,978.66,707.74
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,952.01,691.83
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,922.25,673.88
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,886.06,651.24
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,847.36,626.84
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,802.16,598.1
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,755.25,567.84
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,705.11,534.04
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,650.95,495.73
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,590.75,452.28
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,531.32,408.19
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,466.34,358.81
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,403.89,309.88
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,335.08,254.82
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,271.46,202.35
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,202.3,145.52
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,140.85,94.74
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,80.02,45.58
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,25.76,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,29.52,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,71.28,44.07
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,126.33,89.19
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,189.24,141.47
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,172.48,133.5
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,129.84,101.11
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,202.08,159.56
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,275.68,218.27
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,195.17,153.49
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,91.63,68.72
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,272.89,214.91
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,467.89,365.0
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,350.74,272.5
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,209.88,160.42
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,401.91,310.22
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,592.41,451.53
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,576.21,436.88
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,575.28,434.01
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,782.31,587.72
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,959.52,710.22
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,783.4,584.34
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,558.91,417.86
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,803.38,601.07
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,1005.34,739.09
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,998.31,731.28
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,987.74,722.94
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,971.18,711.94
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,951.29,698.9
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,926.01,682.4
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,897.65,663.93
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,862.53,640.94
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,824.98,616.27
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,780.43,585.53
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,734.24,553.57
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,685.27,520.2
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,632.65,482.6
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,574.57,440.4
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,517.09,397.53
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,452.76,348.43
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,391.09,299.95
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,323.63,245.36
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,261.47,193.76
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,192.73,137.75
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,132.02,88.08
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,73.32,40.46
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,21.33,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,33.45,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,82.38,50.64
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,135.69,94.78
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,201.6,149.36
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,267.44,204.39
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,338.99,262.93
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,402.28,314.1
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,469.4,366.52
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,371.41,290.59
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,237.58,183.43
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,472.61,367.39
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,708.45,540.14
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,625.45,473.3
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,494.18,372.52
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,696.64,521.63
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,885.51,648.12
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,919.41,665.94
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,950.54,683.08
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,973.86,696.51
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,993.87,707.9
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,999.44,709.35
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,1014.4,716.95
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,1017.62,718.68
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,1017.18,718.39
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,1010.99,713.25
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,1001.16,706.05
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,984.3,696.05
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,964.01,684.05
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,938.46,669.24
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,909.8,652.43
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,874.53,631.25
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,845.38,613.97
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,800.87,586.29
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,754.46,557.04
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,701.95,523.95
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,648.6,488.58
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,589.76,446.76
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,531.3,403.94
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,467.76,356.09
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,405.32,307.54
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,337.23,253.24
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,274.14,201.28
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,203.55,143.62
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,142.83,93.63
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,78.67,41.15
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,22.86,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,34.17,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,85.4,51.59
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,139.62,96.72
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,209.71,154.55
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,277.28,211.07
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,354.5,274.48
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,417.92,325.81
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,484.83,378.02
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,442.56,344.77
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,355.57,275.91
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,348.38,268.81
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,321.78,246.52
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,414.36,315.93
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,498.22,376.79
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,525.49,394.63
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,552.44,412.29
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,579.56,429.67
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,605.91,446.32
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,407.85,303.93
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,178.47,131.58
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,507.14,378.74
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,812.06,588.1
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,751.82,544.08
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,707.56,512.64
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,677.88,492.37
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,627.09,457.72
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,662.65,483.31
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,675.7,493.26
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,831.77,605.67
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,928.31,668.55
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,892.73,647.0
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,854.42,624.52
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,605.54,453.02
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,331.5,248.53
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,530.73,402.71
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,656.09,496.17
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,596.2,452.17
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,536.85,408.45
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,471.13,358.85
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,408.8,310.19
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,338.41,254.1
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,273.59,200.77
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,202.74,142.85
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,141.97,92.76
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,75.84,37.78
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,20.24,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,30.57,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,91.8,54.41
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,148.49,102.04
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,218.07,159.37
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,284.85,215.14
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,360.67,277.02
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,424.03,328.33
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,489.7,379.81
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,392.44,305.69
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,226.91,174.75
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,249.87,192.58
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,272.93,209.81
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,335.61,257.36
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,417.24,317.85
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,440.51,334.47
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,463.78,351.28
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,399.54,302.01
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,350.35,263.52
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,355.34,267.16
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,360.19,270.58
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,376.75,282.96
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,393.3,295.34
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,729.3,550.62
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,1001.54,742.44
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,990.69,734.69
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,976.43,726.51
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,795.42,600.14
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,582.02,441.58
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,551.32,420.15
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,520.59,397.93
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,386.15,297.24
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,274.87,211.4
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,282.98,218.72
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,290.18,225.12
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,304.42,238.08
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,327.71,257.79
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,225.83,177.25
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,135.48,104.59
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,116.36,89.66
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,97.71,74.83
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,79.6,60.2
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,61.57,45.31
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,44.52,30.98
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,27.46,16.49
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.41
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,31.0,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,92.96,56.66
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,151.12,108.02
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,222.13,169.26
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,286.34,225.88
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,357.52,287.07
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,421.58,340.89
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,489.17,395.62
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,455.32,366.94
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,391.58,313.4
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,429.39,341.66
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,466.61,368.41
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,444.16,348.69
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,431.14,336.03
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,454.77,352.44
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,478.11,368.26
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,734.38,561.87
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,959.33,715.19
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,983.52,726.33
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,1004.38,736.94
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,1018.65,743.69
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,1029.37,748.26
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,1032.92,750.32
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,1032.77,750.22
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,1026.8,745.09
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,1017.13,737.81
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,999.91,727.28
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,979.23,714.67
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,953.58,697.92
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,924.71,679.11
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,888.94,656.68
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,859.38,638.38
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,812.62,608.21
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,764.21,576.66
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,710.56,542.05
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,656.13,505.08
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,597.07,462.08
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,538.08,417.83
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,473.28,367.97
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,409.56,317.31
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,340.31,260.82
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,275.99,206.54
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,203.55,146.02
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,141.49,93.62
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,73.78,31.95
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,19.01,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,38.32,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,115.86,68.86
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,179.01,126.76
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,254.27,192.56
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,322.22,253.12
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,396.33,317.03
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,438.76,353.46
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,475.41,383.26
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,496.06,398.21
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,499.15,398.43
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,532.7,422.09
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,562.72,442.15
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,718.92,559.25
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,868.0,660.58
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,910.51,685.6
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,950.32,709.4
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,983.85,728.79
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,1014.09,745.93
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,1038.45,760.68
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,1059.11,773.16
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,1071.64,779.53
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,1080.15,783.54
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,1083.88,786.22
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,1083.61,786.54
