Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,584.02,445.52
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,545.59,415.3
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,763.73,577.23
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,957.67,707.86
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,969.47,713.55
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,989.4,726.09
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,943.62,693.7
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,860.57,633.68
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,821.67,605.6
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,762.1,563.35
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,793.19,584.69
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,803.92,591.96
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,736.24,545.87
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,688.51,512.95
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,743.24,554.54
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,774.08,579.06
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,735.46,552.49
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,695.73,525.3
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,718.75,544.71
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,723.3,549.67
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,612.82,470.4
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,505.54,391.09
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,454.2,352.95
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,403.7,314.31
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,382.46,297.75
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,358.67,277.35
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,287.98,219.57
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,223.81,165.83
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,148.56,104.08
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,88.46,49.5
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,29.81,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.41,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.82,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.64,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,34.3,22.84
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,64.74,47.73
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,119.38,92.26
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,177.08,138.59
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,247.16,194.35
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,307.64,241.61
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,322.94,252.43
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,338.19,263.19
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,503.28,392.6
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,676.46,523.17
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,695.36,536.05
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,713.04,548.51
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,887.38,679.43
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,1028.03,776.41
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,838.53,640.12
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,604.23,461.73
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,835.08,639.7
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,1016.64,769.35
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,998.89,756.74
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,977.75,742.8
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,716.13,553.66
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,414.2,319.77
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,364.95,282.65
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,317.19,245.84
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,339.03,264.58
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,372.66,292.03
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,535.19,424.38
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,645.39,513.28
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,586.99,467.67
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,528.7,421.51
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,460.35,366.54
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,395.13,312.39
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,324.11,252.12
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,258.66,194.83
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,179.16,127.11
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,111.33,60.06
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,38.14,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,36.47,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,103.7,27.99
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,177.4,125.99
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,262.42,201.92
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,334.95,267.06
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,414.66,336.09
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,483.65,394.78
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,555.66,453.52
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,621.19,504.27
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,682.18,549.8
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,740.56,589.84
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,798.13,628.24
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,848.88,660.8
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,897.72,691.32
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,940.37,716.95
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,980.24,740.27
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,1014.17,759.66
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,1044.75,776.69
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,1067.79,789.72
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1087.03,800.33
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,1099.95,805.9
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,1108.83,809.05
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,1111.45,809.94
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,1109.98,808.46
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,1101.3,801.63
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,1088.62,792.49
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,1070.01,780.75
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,1047.63,766.76
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,1018.63,748.61
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,986.23,728.33
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,947.35,703.77
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,905.66,677.26
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,857.92,646.47
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,808.12,613.97
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,752.48,577.69
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,695.86,540.04
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,631.66,493.61
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,572.24,448.48
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,501.13,392.92
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,432.66,337.39
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,355.29,273.1
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,284.11,211.75
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,200.26,141.01
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,127.74,64.59
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,45.31,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,35.81,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,101.61,19.08
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,175.84,124.29
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,261.17,199.77
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,332.97,263.72
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,411.71,331.28
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,481.31,389.07
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,554.05,446.82
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,618.53,496.01
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,678.24,539.97
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,736.05,579.43
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,793.08,617.41
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,843.29,648.6
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,891.5,677.8
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,934.05,704.5
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,973.91,729.12
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,1006.71,747.91
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,1036.14,764.42
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,1059.28,776.83
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,1078.73,786.94
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,1090.98,792.56
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,1099.27,795.85
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,1101.79,797.26
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,1100.32,796.36
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,1091.87,789.71
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,1079.52,780.83
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,1060.1,769.17
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,1037.0,755.32
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,1008.09,738.28
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,975.92,719.09
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,936.7,694.7
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,894.79,668.37
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,846.22,637.6
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,795.95,605.21
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,745.82,573.18
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,687.75,534.7
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,622.83,487.04
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,558.7,438.38
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,486.74,382.63
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,417.79,327.05
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,342.31,263.97
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,271.8,203.16
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,188.27,132.59
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,115.67,53.55
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,40.22,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,17.67,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,52.76,2.1
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,112.09,79.3
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,176.41,135.7
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,233.03,185.78
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,295.42,239.59
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,354.98,289.78
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,419.68,342.61
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,429.07,348.91
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,414.67,335.9
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,507.39,408.26
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,593.12,473.28
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,716.64,566.72
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,836.68,651.32
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,783.41,609.89
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,702.25,545.39
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,624.88,485.32
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,538.26,417.3
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,560.2,432.86
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,581.71,447.54
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,605.91,464.63
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,629.55,481.21
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,613.69,468.85
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,596.88,456.05
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,480.63,368.83
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,344.21,264.53
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,494.06,381.63
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,638.8,490.15
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,680.73,522.16
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,736.07,563.31
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,798.64,612.52
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,834.75,639.59
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,772.82,596.48
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,707.82,551.21
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,657.53,515.81
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,606.07,478.01
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,543.07,429.5
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,482.23,381.63
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,415.49,329.28
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,352.09,277.77
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,282.48,219.78
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,219.17,165.4
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,143.62,101.51
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,79.76,31.89
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,27.25,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.27,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.23,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,21.96,11.82
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,36.65,24.81
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,54.22,39.79
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,71.71,54.42
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,89.48,68.95
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,107.37,83.23
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,144.93,113.49
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,196.21,154.08
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,319.38,252.19
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,455.29,356.03
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,434.32,337.17
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,424.18,326.83
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,380.12,292.22
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,349.92,267.75
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,470.68,358.33
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,576.47,434.44
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,566.8,424.74
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,555.43,414.66
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,429.99,322.45
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,324.79,242.99
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,398.85,298.95
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,473.44,353.52
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,767.64,568.04
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,991.16,716.09
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,813.03,596.44
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,622.24,460.98
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,567.8,424.84
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,533.88,401.46
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,544.12,410.06
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,533.01,403.46
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,638.49,484.69
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,716.24,543.01
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,660.1,504.87
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,604.11,465.92
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,541.24,419.97
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,480.02,373.82
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,410.54,319.77
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,345.23,267.37
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,268.57,204.98
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,204.43,151.22
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,131.05,90.73
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,66.39,20.76
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,22.32,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,13.17,4.76
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,21.44,12.18
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,31.4,20.77
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,41.37,29.27
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,52.29,38.41
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,63.6,47.7
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,174.04,139.57
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,303.47,243.31
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,353.71,281.78
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,406.45,321.7
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,394.97,310.26
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,362.28,283.0
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,494.29,385.21
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,635.85,490.04
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,668.65,511.35
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,700.7,532.62
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,690.77,523.89
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,678.08,513.53
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,705.24,532.35
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,731.36,550.07
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,694.8,522.84
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,656.79,494.85
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,692.16,521.13
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,725.26,545.15
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,661.24,498.48
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,577.59,438.09
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,651.0,494.23
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,716.32,542.79
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,787.4,596.66
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,832.39,628.43
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,614.91,473.22
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,390.66,303.09
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,409.82,320.5
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,407.77,320.62
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,363.94,286.71
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,321.1,253.15
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,274.66,216.57
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,229.8,180.2
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,181.94,140.49
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,137.18,102.46
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,87.75,60.59
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,40.75,7.24
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,14.44,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,51.78,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,120.08,82.07
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,197.18,149.16
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,265.16,207.78
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,341.98,272.32
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,408.39,327.07
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,479.24,383.41
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,541.35,431.2
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,605.31,478.85
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,519.43,409.16
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,385.46,301.78
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,414.05,322.62
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,442.35,342.26
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,442.01,339.6
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,439.56,335.5
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,706.56,535.18
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,952.3,699.69
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,975.29,711.27
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,995.08,722.82
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,1012.51,731.47
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,1013.98,730.01
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,895.52,652.58
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,724.3,532.11
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,670.45,495.11
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,594.9,441.93
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,807.72,597.34
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,967.51,703.11
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,691.39,514.66
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,375.02,281.28
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,330.2,249.97
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,286.66,217.94
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,283.18,216.31
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,278.91,213.91
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,483.35,373.98
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,619.01,475.68
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,556.48,428.89
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,495.38,383.11
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,425.46,329.66
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,359.58,277.41
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,285.31,216.74
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,218.51,160.61
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,140.53,95.9
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,70.63,7.37
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,24.26,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,38.78,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,108.83,73.59
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,180.06,135.86
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,246.55,192.71
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,326.84,259.52
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,393.31,313.82
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,464.47,369.58
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,528.75,417.27
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,595.52,464.66
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,548.51,425.13
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,475.35,366.53
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,638.62,485.17
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,809.71,596.36
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,846.63,617.83
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,886.48,642.7
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,918.9,662.12
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,948.58,679.82
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,971.72,694.79
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,991.73,707.95
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,1013.69,721.77
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,1019.55,725.55
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,1021.68,727.38
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,1020.25,727.19
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,1013.12,722.15
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,1002.46,715.11
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,983.88,704.07
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,973.45,698.38
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,945.29,681.94
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,914.13,663.67
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,875.83,641.41
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,835.24,617.4
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,785.89,586.3
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,735.42,553.92
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,679.89,518.06
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,627.14,482.45
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,564.22,436.75
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,502.77,390.62
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,432.22,335.88
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,365.67,282.41
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,291.09,221.24
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,223.94,164.49
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,144.32,97.78
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,72.81,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,24.96,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,51.61,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,137.53,92.28
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,220.45,166.25
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,291.61,227.86
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,371.56,294.77
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,439.93,350.4
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,512.47,406.9
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,574.57,453.67
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,641.01,501.86
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,699.31,542.19
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,757.36,580.82
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,808.39,614.22
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,858.07,646.27
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,900.45,672.2
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,930.55,689.73
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,963.63,709.25
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,993.83,726.76
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,1016.7,740.49
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,1036.13,752.14
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,1050.54,759.22
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,1061.32,764.14
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,1063.57,765.35
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,1062.03,764.43
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,1054.08,758.13
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,1042.4,749.72
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,1023.0,738.06
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,1000.13,724.35
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,970.96,706.64
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,938.73,686.96
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,900.48,662.85
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,859.79,637.02
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,812.59,606.94
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,771.03,580.38
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,461.94,358.54
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,141.56,107.46
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,377.6,297.76
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,529.13,412.24
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,457.75,356.06
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,392.21,303.46
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,313.95,238.84
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,243.66,178.93
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,159.47,107.4
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,83.51,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,29.22,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,47.73,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,134.64,88.91
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,219.09,165.07
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,292.06,228.6
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,374.65,298.43
