Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,442.79,354.56
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,512.79,409.84
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,577.92,459.31
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,644.77,508.16
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,575.36,452.05
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,469.94,368.01
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,667.6,518.57
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,846.02,642.14
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,886.99,666.2
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,925.56,689.37
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,956.64,707.68
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,984.66,723.96
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,1006.81,737.47
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,1025.56,748.9
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,1037.25,754.77
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,1045.28,758.47
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,1046.97,759.39
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,1044.93,758.13
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,924.54,678.48
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,751.59,556.8
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,898.17,663.0
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,984.06,719.54
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,767.84,573.89
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,516.31,389.73
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,545.5,413.81
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,551.57,420.15
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,667.1,509.28
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,747.89,568.64
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,692.01,530.87
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,635.83,492.47
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,573.44,446.04
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,510.13,397.62
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,438.67,342.25
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,371.3,288.03
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,293.7,223.85
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,224.32,164.87
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,120.53,80.48
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,25.83,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,24.22,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,102.88,66.37
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,175.48,131.5
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,244.48,190.35
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,327.77,259.67
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,395.94,315.75
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,468.98,373.67
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,536.67,425.66
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,607.53,478.25
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,665.36,518.93
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,723.42,557.17
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,774.71,588.35
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,820.75,615.0
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,862.3,639.16
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,901.74,661.42
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,936.18,680.53
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,967.97,697.72
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,991.08,711.3
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,1010.95,722.98
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,1017.33,724.88
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,1032.89,732.79
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,859.64,622.74
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,650.05,475.68
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,590.65,435.52
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,552.97,408.45
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,798.25,586.39
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,977.93,704.05
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,950.62,686.17
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,920.22,668.26
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,883.28,645.95
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,852.69,627.71
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,805.68,598.16
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,756.98,567.08
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,701.48,531.48
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,645.53,494.57
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,582.85,448.98
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,521.15,402.59
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,449.83,347.85
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,384.73,295.71
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,307.78,232.86
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,238.59,174.29
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,153.74,101.14
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,76.16,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,50.81,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,140.68,89.69
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,229.49,172.63
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,303.82,237.78
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,385.06,306.84
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,455.17,364.55
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,529.13,422.67
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,594.73,472.26
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,661.85,521.02
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,719.21,560.22
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,776.05,598.17
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,818.74,625.52
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,866.95,656.42
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,907.32,680.82
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,945.13,703.25
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,976.25,721.45
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,1004.23,737.57
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,1025.94,749.61
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,1044.1,759.48
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,1054.76,764.64
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,1061.63,767.57
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,1062.83,768.17
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,1060.25,766.58
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,1049.76,760.55
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,1035.61,752.35
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,1016.4,740.62
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,993.78,726.8
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,963.97,707.26
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,931.21,685.82
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,892.42,662.69
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,851.3,637.71
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,810.52,611.41
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,759.72,577.79
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,702.55,539.8
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,645.1,500.79
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,580.29,452.62
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,516.9,404.04
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,447.34,349.79
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,379.53,294.9
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,300.22,228.95
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,229.46,168.39
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,144.98,94.62
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,56.21,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,28.04,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,107.7,65.31
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,188.1,139.36
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,258.22,199.99
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,337.85,267.3
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,404.82,323.12
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,476.48,380.79
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,539.61,430.21
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,604.94,479.81
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,538.62,425.33
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,442.04,346.95
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,313.7,245.74
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,163.15,124.36
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,281.1,217.21
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,391.69,301.22
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,474.68,362.64
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,540.75,410.68
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,555.42,420.78
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,569.54,430.72
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,524.85,395.64
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,456.72,343.83
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,590.71,444.6
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,724.35,541.32
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,684.43,510.64
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,643.81,480.33
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,823.8,614.48
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,960.63,707.02
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,931.2,687.3
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,898.99,666.86
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,727.66,549.28
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,528.3,401.77
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,330.64,254.12
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,137.09,102.49
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,425.16,333.47
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,626.52,487.16
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,562.79,438.21
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,503.07,392.15
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,432.28,336.35
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,365.65,282.0
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,286.01,216.4
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,215.39,156.61
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,133.16,84.65
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,46.33,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,15.18,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,88.12,51.36
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,158.08,117.01
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,226.57,175.52
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,306.56,242.72
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,376.84,300.98
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,449.29,359.28
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,515.31,410.98
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,584.45,463.54
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,641.28,505.07
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,698.52,544.8
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,749.79,579.18
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,795.94,609.36
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,647.9,497.9
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,444.62,340.18
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,702.34,535.62
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,938.17,697.23
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,960.1,708.87
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,978.92,719.99
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,657.86,497.22
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,245.8,184.81
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,447.61,339.8
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,609.23,457.95
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,587.37,440.98
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,564.96,424.6
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,514.98,387.82
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,465.67,351.34
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,690.63,521.31
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,867.59,645.21
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,630.4,478.45
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,384.32,294.02
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,531.42,410.71
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,667.71,512.99
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,610.74,471.61
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,554.46,431.12
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,479.24,374.75
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,414.72,324.96
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,345.11,270.38
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,281.21,218.78
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,197.31,150.4
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,134.38,98.21
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,74.71,46.14
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,3.81
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.7,15.13
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,41.6,28.7
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,57.36,41.99
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,74.11,56.0
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,90.88,69.79
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,98.09,75.41
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,105.55,81.12
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,129.59,100.38
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,154.13,119.8
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,136.54,105.1
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,119.64,91.09
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,167.45,129.05
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,217.02,167.6
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,161.11,123.12
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,107.7,80.55
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,366.59,284.07
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,632.86,475.73
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,345.02,264.89
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,68.27,48.87
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,64.92,46.53
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,61.58,43.87
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,68.68,49.44
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,75.79,54.99
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,133.58,100.66
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,194.86,148.2
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,98.06,72.83
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.05
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,14.47,6.11
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,18.19,9.15
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,15.7,7.15
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,9.48,2.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.68,5.46
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,32.4,20.72
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,53.96,39.26
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,75.54,57.67
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,98.63,77.29
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,122.66,97.46
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,156.58,125.25
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,182.48,146.01
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,157.34,124.82
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,143.2,112.51
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,178.63,141.0
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,215.24,169.94
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,186.45,146.2
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,157.91,122.72
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,177.32,137.89
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,197.06,153.11
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,191.42,148.42
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,185.88,143.89
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,218.33,169.21
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,251.41,194.68
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,144.29,110.53
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,46.54,32.1
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,134.34,102.85
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,230.41,178.47
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,220.08,170.28
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,209.87,162.44
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,168.99,130.33
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,129.29,98.85
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,116.49,88.86
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,103.8,78.87
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,88.93,67.06
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,74.22,55.3
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,80.9,61.05
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,88.07,67.22
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,76.55,57.91
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,65.1,48.56
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,52.75,38.42
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,40.55,28.23
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,29.74,19.0
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,18.96,9.74
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,10.7,1.83
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.09
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,12.29
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,19.45
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.87,27.29
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,74.88,57.42
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,102.92,80.41
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,115.97,90.89
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,129.11,101.37
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,156.25,123.12
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,184.09,145.11
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,195.81,153.83
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,207.73,162.67
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,197.04,153.47
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,186.45,144.48
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,129.94,99.49
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,76.61,56.61
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,157.35,121.26
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,243.58,188.34
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,246.09,190.0
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,248.65,191.97
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,291.25,225.02
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,313.98,242.62
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,241.33,186.6
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,192.31,148.31
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,358.03,279.99
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,485.88,378.16
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,290.88,228.51
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,87.39,65.45
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,86.69,65.27
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,86.07,64.95
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,228.8,183.68
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,359.43,288.68
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,299.73,240.97
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,256.62,206.14
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,211.63,169.46
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,169.15,134.02
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,156.82,121.84
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,133.11,98.85
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,73.17,42.14
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,12.12,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.12,0.37
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,12.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,37.42,25.73
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.75,38.95
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,69.07,52.9
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,85.39,66.66
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,86.66,67.49
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,88.42,68.66
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,97.12,75.55
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,105.92,82.41
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,78.6,59.6
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,53.92,39.06
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,252.56,202.07
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,451.78,356.58
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,470.32,368.7
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,488.56,381.33
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,448.01,348.95
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,384.2,299.14
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,386.19,300.54
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,388.04,301.66
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,199.24,155.64
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,28.21,17.44
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,44.03,30.43
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,59.88,43.35
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,88.87,66.9
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,119.71,91.8
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,83.14,62.36
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,48.96,34.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,31.47,20.35
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,24.39,14.61
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,34.75,23.26
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,19.81,10.92
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,72.75,27.28
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,155.71,115.45
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,223.03,174.92
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,305.08,245.08
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,174.46,141.81
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.59,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.42,0.56
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,12.38,4.67
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,60.2,43.99
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,105.36,80.58
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,99.3,75.34
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,93.37,70.32
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,142.71,109.88
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,194.24,150.54
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,197.56,152.67
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,200.95,154.96
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,164.81,126.45
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,129.65,98.57
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,126.45,96.12
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,123.27,93.66
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,85.77,63.81
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,50.66,35.61
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,64.42,46.73
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,78.31,57.88
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,74.0,54.63
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,69.8,51.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,88.59,66.85
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,108.78,83.35
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,57.63,41.89
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,10.71,3.25
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,9.47,2.24
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.22,1.22
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,174.23,140.14
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,306.95,242.7
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,229.88,177.49
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,163.07,120.37
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,89.66,48.03
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,15.39,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,15.65,6.92
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,26.43,16.35
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,37.23,25.72
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,49.4,36.15
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,61.79,46.63
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,57.72,43.16
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,54.7,40.52
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,75.64,57.92
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,97.55,75.91
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,126.82,99.65
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,156.8,123.61
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,179.87,142.13
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,203.46,160.96
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,191.73,151.12
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,180.13,141.47
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,136.64,106.28
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,95.12,72.47
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,149.79,116.94
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,207.1,162.89
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,223.61,176.06
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,240.32,189.44
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,210.18,165.35
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,180.62,141.65
