Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,197.56,155.54
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,214.76,169.57
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,186.29,146.48
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,158.41,123.87
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,136.19,106.12
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,114.35,88.56
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,103.04,79.55
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,91.8,70.54
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,159.49,127.71
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,220.74,178.87
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,190.87,154.32
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,161.99,130.43
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,131.46,105.01
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,102.09,80.09
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,71.35,53.63
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,38.29,25.4
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,20.55,6.74
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.27,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,8.63,1.75
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,10.69,3.54
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,19.78,11.3
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,28.9,19.0
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,45.12,32.68
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,61.4,46.28
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,77.33,59.48
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,93.96,73.16
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,100.15,78.11
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,106.38,83.09
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,57.31,42.22
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,49.42,35.52
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,88.89,68.03
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,88.43,67.45
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,87.99,66.92
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,117.34,90.86
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,147.67,115.4
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,116.46,90.11
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,86.22,65.51
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,86.23,65.6
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,86.25,65.69
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,89.41,68.24
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,92.65,70.87
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,66.05,49.15
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,28.19
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,59.74,44.19
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,79.82,60.96
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,56.79,41.96
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,34.71,23.59
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,29.72,19.46
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,24.74,15.28
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,20.18,11.45
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,15.63,7.56
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.09,3.64
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,9.47,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,18.98,9.72
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,32.82,22.05
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,47.24,34.67
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,62.62,48.02
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,78.0,61.19
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,198.11,163.71
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,311.84,257.64
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,291.77,239.31
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,250.7,204.12
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,298.14,242.29
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,364.75,294.37
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,305.49,245.21
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,260.94,207.75
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,427.36,340.69
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,601.5,471.74
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,549.53,430.44
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,515.81,403.6
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,478.08,373.49
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,417.32,326.15
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,300.0,235.73
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,171.89,133.87
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,469.68,371.6
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,709.95,549.87
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,652.29,505.86
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,595.21,463.79
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,462.51,363.87
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,335.55,265.0
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,279.35,221.23
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,208.97,165.28
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,416.34,335.49
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,572.88,458.75
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,442.62,357.26
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,326.83,265.36
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,287.95,234.51
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,250.02,203.46
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,209.43,169.67
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,179.68,143.86
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,135.27,105.48
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,93.76,68.79
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,39.65,14.78
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.99,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.0,5.66
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,23.52,14.23
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,33.07,22.59
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,43.05,31.26
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,53.43,40.11
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,204.49,169.33
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,371.17,305.1
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,222.54,182.69
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,63.9,48.05
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,38.91,27.03
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.04,6.11
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,48.93,35.03
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,84.6,64.08
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,98.06,74.71
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,111.68,85.41
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,367.07,290.76
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,628.05,485.09
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,586.6,451.43
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,565.43,434.25
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,533.09,409.82
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,500.12,384.84
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,781.59,596.61
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,1000.76,742.75
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,982.73,729.17
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,961.44,716.05
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,934.03,698.93
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,903.73,679.92
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,827.79,629.14
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,739.42,569.0
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,463.49,365.6
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,207.98,162.77
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,187.26,147.53
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,155.34,122.42
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,134.14,105.38
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,113.46,88.51
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,91.1,70.08
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,69.54,52.07
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,49.86,35.41
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,29.86,18.27
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.03,1.1
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,82.29,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,183.36,134.58
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,256.39,204.07
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,340.32,278.5
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,409.67,339.29
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,484.1,401.95
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,544.57,450.6
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,610.11,501.17
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,667.5,542.99
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,724.95,583.35
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,773.75,616.33
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,821.2,647.68
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,863.13,675.5
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,902.97,701.49
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,934.49,720.01
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,963.11,736.36
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,974.54,740.87
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,993.73,750.83
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,1007.64,757.63
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,1018.18,762.3
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,1021.05,763.02
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,1020.38,761.6
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,1011.43,755.42
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,999.05,747.21
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,981.31,735.62
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,960.37,722.07
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,606.48,474.26
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,189.45,147.15
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,113.06,87.08
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,43.92,30.68
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,94.44,72.45
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,151.82,119.3
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,135.68,106.49
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,119.97,94.03
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,103.54,80.72
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,87.25,67.34
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,70.28,53.3
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,53.29,39.0
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,37.82,25.76
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,22.31,12.31
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.12,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,68.46,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,153.89,111.4
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,226.51,179.3
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,310.19,252.41
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,379.79,312.11
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,454.87,373.81
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,483.74,396.24
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,501.71,409.17
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,604.51,486.08
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,707.19,557.05
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,757.85,587.85
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,803.03,614.42
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,845.67,639.04
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,886.4,661.68
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,812.68,608.98
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,712.74,535.47
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,860.96,639.89
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,995.84,724.29
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,1007.35,728.7
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,1015.43,732.92
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,1017.69,735.11
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,1016.48,735.35
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,1009.02,730.44
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,998.14,723.59
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,979.51,712.49
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,957.74,699.56
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,928.82,683.66
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,897.16,665.77
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,858.57,641.71
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,817.92,616.08
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,764.57,581.41
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,706.58,542.94
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,648.63,504.09
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,591.13,463.34
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,520.9,411.12
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,453.63,359.42
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,378.8,300.36
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,307.57,242.14
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,227.52,175.46
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,158.22,115.36
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,74.29,21.11
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,67.81,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,153.2,109.39
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,224.76,177.17
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,308.67,250.21
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,379.41,311.37
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,455.7,374.97
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,522.51,428.26
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,592.2,481.8
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,650.96,525.56
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,710.25,567.23
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,762.6,601.66
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,809.61,631.42
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,852.07,658.32
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,892.56,683.42
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,926.63,704.12
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,958.14,722.95
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,981.08,736.96
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,1000.86,748.96
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,1021.17,759.92
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,1026.15,760.8
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,1028.51,761.28
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,1027.31,759.59
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,1019.93,753.05
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,1009.07,744.48
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,991.2,732.98
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,970.07,719.51
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,942.22,700.31
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,911.49,679.35
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,882.98,660.84
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,842.25,633.99
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,795.58,603.33
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,747.43,571.29
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,691.5,533.31
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,635.35,494.42
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,571.75,446.96
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,509.41,398.72
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,438.59,343.66
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,369.29,287.45
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,288.04,219.97
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,216.04,156.09
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,98.94,23.75
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,79.47,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,209.05,147.13
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,285.13,224.04
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,371.47,300.51
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,442.57,362.49
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,518.26,425.3
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,583.41,476.26
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,644.2,520.84
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,701.5,560.12
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,758.62,597.75
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,809.08,628.41
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,858.06,656.92
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,900.18,680.25
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,939.91,701.36
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,972.15,717.61
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,1001.31,731.65
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,1024.15,742.94
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,1043.52,752.06
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,1055.29,756.48
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,1063.27,758.71
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,1065.82,759.26
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,1064.59,757.7
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,1056.55,752.98
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,1044.81,746.22
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,1026.83,734.95
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,1005.38,721.71
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,977.11,702.91
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,945.77,682.35
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,907.35,659.94
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,866.51,635.78
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,818.71,605.52
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,769.37,573.88
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,713.3,536.53
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,663.02,502.55
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,597.41,456.45
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,533.17,408.71
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,459.17,352.52
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,389.22,296.81
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,304.69,227.91
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,229.17,161.7
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,105.55,18.72
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,75.08,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,198.05,135.77
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,274.8,213.63
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,362.01,289.84
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,433.62,351.61
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,509.95,414.48
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,575.03,466.17
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,641.76,516.75
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,700.79,556.29
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,752.51,588.98
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,802.4,619.14
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,850.83,647.16
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,893.33,676.53
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,933.55,704.05
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,965.44,724.28
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,994.31,742.3
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,1017.91,757.66
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,1038.12,770.93
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,1051.46,778.61
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,1061.18,784.07
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,1064.26,786.23
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,1063.6,786.15
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,1055.65,781.47
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,1044.04,774.56
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,1026.23,763.38
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,1004.97,750.05
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,976.45,732.18
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,944.93,712.27
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,906.19,687.97
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,865.06,661.8
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,817.43,629.7
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,775.83,601.55
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,718.58,561.85
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,660.99,521.18
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,595.53,471.57
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,531.44,420.71
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,455.94,360.98
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,384.65,302.05
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,299.31,230.14
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,227.98,164.78
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,103.25,12.21
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,22.61,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,61.28,38.8
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,98.27,75.04
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,137.08,109.32
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,173.66,141.36
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,211.6,173.85
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,245.14,201.52
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,279.19,228.86
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,309.78,253.03
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,340.38,276.73
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,367.27,297.19
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,394.09,317.33
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,671.55,539.32
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,927.42,725.35
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,960.33,745.44
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,990.35,764.62
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,1012.27,779.34
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,1030.81,791.85
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,1041.31,797.31
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,1048.12,800.4
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,1049.17,800.62
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,1046.56,798.53
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,1037.56,790.95
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,1024.99,781.12
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,1004.97,767.23
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,981.67,751.23
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,952.4,729.98
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,920.29,706.87
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,880.73,680.75
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,839.0,652.91
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,797.91,624.26
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,746.96,588.13
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,689.23,545.92
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,631.5,503.15
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,563.56,450.6
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,497.78,397.78
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,426.0,339.94
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,356.06,281.47
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,268.34,206.94
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,191.88,138.13
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,88.04,3.47
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,28.86,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,85.05,53.11
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,167.32,127.86
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,254.7,202.26
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,322.32,261.25
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,396.98,325.05
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,477.04,391.69
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,558.69,458.49
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,618.99,507.54
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,680.35,555.78
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,366.5,305.22
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,20.67,11.68
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,34.78,23.43
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,63.97,47.61
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,94.51,72.72
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,127.41,99.63
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,161.44,127.27
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,193.55,153.11
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,226.42,179.32
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,351.19,280.68
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,480.23,382.78
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,561.76,448.02
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,663.12,526.71
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,847.43,670.78
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,985.55,771.31
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,680.49,545.41
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,335.44,268.24
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,299.47,240.71
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,264.48,213.06
