Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,218.96,176.09
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,161.92,129.28
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,442.07,366.74
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,635.85,525.54
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,575.81,477.18
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,516.47,428.55
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,440.32,363.99
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,368.97,301.34
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,289.6,230.52
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,218.79,162.14
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,99.21,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,83.42,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,216.19,142.62
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,299.93,241.98
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,392.82,328.28
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,467.98,396.71
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,547.85,466.15
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,610.22,518.83
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,678.62,573.13
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,738.46,617.69
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,797.96,660.8
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,849.99,697.23
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,900.38,731.73
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,943.3,759.34
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,983.62,784.57
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,1017.19,805.04
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,1047.54,823.08
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,1071.4,837.51
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,1091.62,849.8
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,1104.85,856.25
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,1114.15,860.18
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,1117.06,861.55
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,1116.0,860.46
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,1107.3,852.77
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,1094.71,842.71
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,1076.33,830.08
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,1054.27,815.13
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,1025.2,795.85
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,992.88,774.39
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,953.72,747.74
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,911.92,719.15
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,860.96,684.05
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,808.66,647.55
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,750.69,606.84
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,698.43,569.57
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,630.97,518.0
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,564.72,464.24
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,486.79,399.79
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,412.99,336.03
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,323.5,257.46
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,243.3,180.56
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,109.6,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,77.93,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,202.16,127.09
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,286.26,228.03
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,379.02,311.93
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,453.45,378.36
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,532.77,445.93
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,599.36,499.75
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,667.35,551.8
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,720.67,590.94
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,779.66,633.55
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,830.97,668.79
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,880.75,702.33
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,923.21,729.05
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,963.21,753.63
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,996.75,773.88
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,1027.17,791.89
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,1050.09,804.76
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,1069.46,815.34
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,1083.53,822.49
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,1093.84,827.31
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,1096.25,828.65
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,1094.77,827.69
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,1086.39,821.4
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,1074.22,812.83
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,1056.22,801.54
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,1034.64,788.03
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,1005.18,768.29
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,972.62,746.48
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,933.81,721.28
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,892.48,694.15
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,844.13,661.74
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,794.26,627.78
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,736.51,587.68
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,684.56,551.05
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,618.02,500.84
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,552.8,448.59
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,475.96,386.98
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,403.26,325.76
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,314.37,248.58
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,235.02,172.9
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,105.76,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,67.15,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,175.56,103.41
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,258.34,204.53
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,349.47,287.37
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,422.52,352.89
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,500.67,419.83
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,565.59,472.49
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,632.24,523.88
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,690.99,567.52
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,749.73,610.11
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,791.94,638.27
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,839.93,670.94
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,881.01,698.59
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,919.84,724.4
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,952.14,743.93
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,981.5,761.26
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,1003.91,775.91
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,1023.01,788.39
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,1036.55,795.57
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,1046.53,800.45
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,1048.34,801.48
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,1046.48,800.23
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,1036.93,792.32
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,1023.85,782.21
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,1005.19,770.0
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,983.25,755.64
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,953.4,734.37
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,920.78,711.26
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,882.57,685.23
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,842.15,657.52
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,799.68,628.12
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,747.51,591.26
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,690.56,550.74
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,633.55,509.38
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,566.02,456.97
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,500.5,404.05
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,429.21,345.86
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,359.55,286.87
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,273.43,213.06
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,197.95,142.72
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,89.86,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.85,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.64,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,3.69,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,5.74,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,8.21,1.28
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,10.69,3.42
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,12.76,5.17
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,14.83,6.89
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,40.53,28.44
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,66.61,50.01
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,73.63,55.57
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,80.69,61.12
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,84.57,64.16
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,88.5,67.24
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,83.35,62.79
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,78.35,58.5
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,74.86,55.59
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,71.53,52.82
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,94.43,71.2
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,118.33,90.21
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,133.9,102.64
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,149.79,115.32
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,166.11,128.45
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,182.73,141.8
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,154.17,119.03
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,126.32,96.76
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,65.64,47.95
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,9.91,2.49
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,9.08,1.83
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.25,1.16
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,37.23,25.1
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,66.44,49.18
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,59.29,43.51
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,52.19,37.82
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,44.69,31.66
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,37.2,25.43
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,29.72,19.18
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,22.26,12.86
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,15.23,6.81
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,8.21,0.66
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.1,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,60.85,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,163.53,80.4
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,250.75,195.62
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,341.38,278.53
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,416.01,345.64
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,496.16,414.86
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,563.94,471.06
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,633.99,526.87
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,694.04,571.25
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,754.19,614.48
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,798.94,645.42
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,849.7,680.34
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,892.84,707.99
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,933.75,733.59
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,967.64,754.14
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,998.66,772.49
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,1022.7,787.35
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,1043.37,799.95
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,1057.51,807.0
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,1068.04,811.75
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,1071.58,813.11
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,1071.36,812.16
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,1063.71,805.29
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,1052.36,796.2
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,1034.42,784.0
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,1013.02,769.65
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,985.29,751.12
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,954.48,730.6
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,916.57,705.17
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,876.21,677.98
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,828.03,645.06
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,778.35,610.74
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,721.96,571.51
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,671.51,535.88
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,605.54,486.03
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,540.94,434.37
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,464.74,373.15
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,392.79,312.71
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,304.38,236.77
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,225.72,161.73
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,103.03,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,55.52,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,150.04,64.43
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,231.3,178.93
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,317.55,256.71
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,390.36,320.62
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,469.36,386.9
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,532.49,437.41
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,593.7,484.33
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,653.26,528.35
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,713.22,570.8
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,762.91,605.09
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,811.31,637.87
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,853.85,665.15
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,894.42,690.67
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,926.53,710.45
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,955.84,728.27
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,979.75,743.38
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,1000.55,756.5
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,1017.4,765.63
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,1018.97,764.7
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,1021.84,766.45
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,1021.24,766.05
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,1025.28,767.97
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,1013.87,759.73
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,995.63,748.22
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,974.15,734.71
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,943.08,713.39
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,909.38,690.38
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,871.03,665.1
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,830.57,638.2
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,781.57,605.01
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,731.49,570.65
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,677.81,533.08
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,620.11,491.72
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,551.05,438.3
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,484.59,385.48
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,408.17,324.9
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,336.98,266.12
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,248.3,191.91
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,170.86,121.34
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,76.95,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.15,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,9.86,2.62
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,13.98,6.23
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,18.11,9.84
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,21.84,13.01
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,25.57,16.15
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,29.31,19.28
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,33.06,22.4
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,63.48,47.92
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,96.8,75.54
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,73.71,56.17
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,53.08,38.89
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,39.36,27.37
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,25.66,15.88
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,23.59,14.12
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,21.53,12.38
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,27.76,17.57
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,33.99,22.76
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,58.58,43.17
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,83.63,63.86
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,105.91,82.17
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,128.98,101.07
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,132.03,103.6
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,135.19,106.29
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,131.66,103.54
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,128.22,100.89
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,152.61,121.6
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,177.88,143.01
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,237.13,193.27
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,278.96,228.75
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,246.86,202.65
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,216.58,177.9
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,186.12,152.69
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,156.42,127.69
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,122.68,98.96
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,90.13,70.83
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,54.3,39.7
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,25.96,14.61
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,11.97,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,13.21,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,38.53,25.82
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,69.62,53.49
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,99.85,80.16
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,131.26,107.55
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,161.14,133.11
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,192.05,159.0
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,218.44,180.5
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,245.4,202.03
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,271.3,222.02
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,297.97,242.22
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,317.07,256.14
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,336.04,269.77
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,355.05,283.7
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,374.41,297.74
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,440.08,348.16
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,486.48,383.17
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,550.51,431.33
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,637.31,494.21
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,687.91,531.25
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,758.58,581.54
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,624.35,481.54
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,490.51,380.56
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,373.1,292.19
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,279.26,218.77
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,189.84,148.87
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,124.39,96.25
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,122.98,95.44
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,121.73,94.62
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,87.97,67.3
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,56.37,41.43
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,50.53,36.78
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,44.69,32.06
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,38.02,26.5
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,31.38,20.9
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,25.15,15.63
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,18.94,10.29
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,13.16,5.26
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,7.39,0.05
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,3.69,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,5.55,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,10.71,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,26.85,15.95
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,43.49,30.88
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,63.11,47.97
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,82.72,64.88
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,102.39,81.5
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,122.68,98.34
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,79.48,61.71
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,43.03,30.67
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,40.55,28.45
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,38.06,26.24
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,40.99,28.54
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,43.92,30.84
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,55.18,39.99
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,66.47,49.1
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,68.57,50.75
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,70.68,52.41
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,87.26,65.76
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,104.57,79.6
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,104.55,79.56
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,104.55,79.56
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,166.24,129.49
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,231.52,181.53
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,325.29,257.38
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,419.41,332.23
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,284.8,225.1
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,161.06,124.77
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,233.24,184.12
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,290.8,231.14
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,211.67,167.32
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,125.2,96.74
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,111.82,86.32
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,98.56,75.81
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,84.34,64.24
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,70.2,52.58
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,55.57,40.44
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,40.9,28.11
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,27.28,16.54
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,14.84,5.57
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,7.4,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,36.92,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,102.65,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,194.65,143.36
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,291.72,230.55
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,367.25,297.08
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,449.89,367.4
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,522.71,427.94
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,595.96,486.97
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,658.28,535.74
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,721.33,583.57
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,657.95,533.02
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,565.62,456.77
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,747.12,599.24
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,915.64,723.15
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,954.57,750.25
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,991.11,776.17
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,874.09,689.15
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,695.49,551.68
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,907.54,711.06
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,1067.96,821.91
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,1071.89,823.29
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,1072.08,823.1
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,1064.89,817.95
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,1054.03,810.47
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,1036.6,798.58
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,1015.72,784.44
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,986.32,764.69
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,954.0,742.89
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,915.91,717.53
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,875.45,690.29
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,826.83,655.49
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,784.47,625.08
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,727.17,583.18
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,669.59,540.44
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,601.56,487.2
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,535.19,432.97
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,456.86,368.92
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,383.13,306.2
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,295.22,230.27
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,214.45,152.36
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,96.09,0.0
