Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,38.9,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,106.72,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,199.66,149.11
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,296.8,238.64
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,372.34,306.1
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,455.02,376.99
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,524.93,435.13
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,594.5,490.81
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,655.69,535.66
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,717.47,578.67
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,770.66,613.9
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,822.98,647.49
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,866.95,676.15
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,908.94,703.09
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,944.36,724.12
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,966.57,735.92
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,991.55,749.62
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,1013.41,760.81
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,1029.01,766.53
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,1041.21,769.83
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,1045.09,771.48
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,1045.39,771.06
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,1039.96,765.64
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,1030.97,758.18
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,1013.39,748.0
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,992.51,735.81
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,964.95,719.76
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,934.47,701.66
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,897.21,678.35
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,866.57,659.41
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,820.0,629.42
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,771.83,597.79
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,714.36,557.94
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,656.71,517.16
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,589.99,467.94
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,524.9,417.11
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,447.24,356.66
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,378.58,300.19
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,287.52,223.25
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,207.86,147.17
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,93.26,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.12,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,180.71,135.97
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,331.9,271.56
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,409.65,343.26
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,493.8,417.94
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,565.86,479.57
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,640.91,541.14
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,697.02,583.25
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,759.32,628.85
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,814.46,667.58
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,868.72,704.64
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,914.09,733.48
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,957.25,759.92
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,993.36,781.3
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,1026.56,800.41
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,1051.78,814.05
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,1073.51,825.22
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,1089.12,832.62
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,1100.95,837.58
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,1105.24,839.69
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,1105.62,839.43
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,1098.91,834.66
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,1088.33,827.55
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,1071.49,816.44
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1050.98,803.06
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,1022.96,783.67
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,991.69,762.2
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,954.22,739.27
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,914.1,714.24
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,865.56,681.53
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,815.47,647.25
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,758.09,607.01
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,700.21,565.53
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,633.83,515.49
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,573.76,466.65
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,496.19,404.09
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,422.69,341.84
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,330.83,261.71
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,248.88,179.43
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,111.11,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,44.66,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,119.31,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,211.27,157.39
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,304.86,248.08
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,380.3,316.51
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,458.59,384.8
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,526.05,441.01
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,595.98,496.73
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,657.3,543.19
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,719.17,588.08
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,771.6,624.78
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,823.02,660.03
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,867.12,690.01
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,909.25,718.28
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,944.35,741.33
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,966.24,755.0
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,990.88,769.41
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,1012.39,781.59
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,1027.76,789.58
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,1039.73,795.37
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,1043.78,797.84
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,1044.27,798.14
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,1038.03,792.57
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,1028.26,784.84
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,1011.08,773.75
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,990.61,760.57
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,963.5,742.9
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,933.53,723.28
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,905.51,705.01
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,865.15,677.85
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,818.31,645.82
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,769.97,612.25
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,713.33,571.73
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,656.45,530.25
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,589.16,479.26
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,523.54,426.74
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,449.96,366.42
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,377.63,304.81
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,287.68,227.03
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,208.73,149.86
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,93.92,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.2
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.34,17.51
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,41.66,30.27
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,55.85,42.84
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,70.01,55.14
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,84.2,67.24
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,109.69,88.91
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,135.76,110.74
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,213.2,176.29
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,282.23,233.39
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,267.28,219.37
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,251.07,204.54
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,238.78,193.19
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,208.45,167.33
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,199.87,160.07
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,191.4,152.87
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,139.16,109.85
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,90.01,69.14
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,137.06,108.14
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,186.74,148.91
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,118.99,93.44
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,57.3,42.33
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,67.74,51.09
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,78.38,59.99
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,136.74,108.75
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,199.72,160.69
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,376.24,308.44
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,526.05,429.68
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,297.3,245.34
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,55.54,41.35
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,49.69,36.7
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,43.85,31.89
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,37.61,26.6
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,31.38,21.26
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,25.15,15.9
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,10.48
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.37
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.07
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.64
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,3.63
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,6.61
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,17.7,9.91
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,21.43,13.16
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,50.52,38.53
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,82.4,66.02
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,94.25,76.04
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,106.2,86.07
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,65.58,51.09
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,29.78,20.16
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,66.86,52.03
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,107.11,86.23
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,120.67,97.57
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,134.45,109.08
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,147.96,120.21
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,161.7,131.49
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,99.74,79.36
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,43.97,32.0
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,32.73,22.43
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,21.52,12.83
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,34.39,23.89
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,47.28,34.95
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,49.35,36.77
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,51.42,38.61
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,34.76,24.37
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,18.17,10.09
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,61.39,47.46
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,111.23,90.26
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,99.84,80.66
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,88.56,71.14
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,75.83,60.26
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,63.16,49.31
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,50.0,37.86
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,36.84,26.24
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,25.2,15.8
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.37
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,2.88
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.84
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,16.88,9.12
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,20.6,12.36
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,27.65,18.48
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,34.71,24.58
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,59.71,46.03
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,86.83,69.02
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,58.9,45.0
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,33.1,22.83
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,33.11,22.79
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,63.13,48.3
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,94.7,74.94
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,104.34,82.95
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,114.1,91.07
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,145.88,117.74
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,178.82,145.21
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,178.4,144.88
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,178.08,144.72
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,135.97,109.65
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,95.71,75.82
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,78.0,60.84
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,61.43,46.78
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,151.73,124.16
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,245.71,203.31
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,273.67,228.23
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,314.55,263.54
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,285.98,240.34
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,257.77,217.22
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,224.67,189.11
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,192.36,161.23
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,156.91,130.38
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,122.65,100.0
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,85.21,66.35
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,42.61,27.57
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,18.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,7.39,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,12.34,4.83
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,18.95,10.8
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,25.57,16.76
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,31.79,22.27
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,38.03,27.69
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,60.15,46.91
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,84.53,67.85
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,60.55,47.02
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,39.72,28.94
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,54.05
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,101.2,81.39
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,82.22,64.95
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,64.78,49.95
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,36.87,26.08
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,85.31,67.4
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,171.93,139.58
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,109.58,87.46
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,53.13,39.82
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,121.06,97.31
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,196.53,159.63
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,326.74,268.16
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,459.74,375.02
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,264.71,218.04
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,93.27,73.72
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,135.15,109.71
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,179.8,147.46
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,210.11,173.26
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,224.3,185.58
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,201.81,167.36
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,179.84,149.37
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,370.04,313.1
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,496.35,416.11
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,419.46,349.82
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,347.65,286.86
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,266.01,213.81
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,193.77,141.3
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,88.02,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,80.3,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,192.25,130.52
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,296.05,240.55
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,368.46,309.98
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,453.46,387.7
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,524.14,450.78
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,598.02,514.5
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,389.36,336.74
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,96.74,78.28
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,107.1,87.01
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,117.56,95.58
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,127.64,103.72
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,137.83,111.91
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,137.5,111.21
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,137.38,110.71
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,121.79,97.5
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,106.83,84.86
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,140.8,113.16
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,176.06,142.18
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,161.34,129.78
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,146.89,117.66
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,147.46,117.94
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,148.11,118.31
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,117.2,92.77
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,87.46,68.08
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,102.91,81.11
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,119.04,94.69
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,114.67,91.36
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,110.39,88.13
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,79.71,62.39
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,51.37,38.42
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,45.94,33.95
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,40.52,29.42
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,277.58,236.94
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,459.46,387.1
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,380.11,318.5
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,309.83,256.7
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,222.65,179.68
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,147.29,107.64
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,67.18,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,55.33,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,157.72,104.02
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,252.27,204.59
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,327.62,273.88
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,410.91,346.95
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,477.69,403.14
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,547.82,459.33
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,609.19,506.98
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,671.82,552.24
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,720.22,585.78
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,772.65,621.54
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,525.23,430.68
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,182.78,148.01
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,192.31,156.44
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,202.03,163.85
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,401.14,327.32
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,589.35,472.28
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,595.89,473.92
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,601.27,476.44
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,562.48,446.48
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,544.68,432.08
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,584.12,461.48
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,600.35,473.52
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,570.92,451.13
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,520.22,413.52
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,577.65,459.09
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,610.16,485.26
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,731.37,576.67
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,822.35,639.02
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,692.18,544.03
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,557.33,443.45
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,508.92,408.28
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,461.52,372.18
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,410.19,331.74
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,360.14,291.33
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,302.9,246.39
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,248.97,201.79
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,183.94,145.84
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,125.94,90.69
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,57.6,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,30.98,15.8
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,57.53,43.78
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,87.98,72.05
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,119.57,101.25
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,152.78,131.52
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,199.95,173.56
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,197.5,171.18
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,206.02,178.04
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,165.63,141.34
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,114.71,95.29
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,145.35,122.02
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,176.85,149.26
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,292.73,250.85
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,417.0,357.23
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,337.98,288.97
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,277.19,235.51
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,375.87,321.82
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,497.86,425.43
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,554.44,473.98
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,632.91,539.59
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,600.08,511.41
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,544.84,465.5
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,456.23,389.9
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,348.65,297.5
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,329.77,281.39
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,311.16,265.38
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,282.77,241.36
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,255.07,217.81
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,187.33,159.11
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,112.45,93.38
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,101.03,83.78
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,89.72,74.13
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,76.95,62.92
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,64.25,51.64
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,51.06,39.86
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,37.86,27.91
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,26.03,17.04
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,14.84,6.37
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,7.4,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
