Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,61.12,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,169.57,105.36
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,275.59,226.96
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,353.5,302.03
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,439.64,381.22
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,324.86,284.54
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,147.02,126.08
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,168.93,145.44
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,191.18,164.37
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,160.26,136.32
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,142.15,119.37
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,221.86,188.56
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,291.64,247.47
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,301.56,254.35
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,311.42,261.31
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,409.16,342.31
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,489.15,406.58
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,515.08,425.42
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,540.83,444.16
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,556.04,455.29
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,592.66,482.24
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,641.83,519.69
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,689.03,554.67
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,654.91,527.51
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,620.22,500.76
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,561.99,455.3
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,485.17,395.66
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,390.83,321.3
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,282.84,233.8
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,277.91,231.38
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,272.14,227.55
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,246.99,207.56
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,222.33,187.66
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,412.12,349.55
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,532.92,446.1
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,459.48,383.77
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,386.62,321.21
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,296.4,241.49
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,216.73,162.51
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,98.76,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,36.27,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,135.24,78.1
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,231.54,187.69
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,308.57,259.53
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,393.98,335.7
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,264.07,227.56
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,67.48,53.93
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,69.64,55.88
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,72.11,57.84
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,426.17,367.87
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,771.47,640.23
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,479.4,405.34
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,109.18,88.12
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,133.67,109.12
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,158.76,129.88
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,158.68,129.58
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,158.74,129.47
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,175.58,143.37
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,192.72,157.4
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,161.59,131.28
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,131.42,105.89
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,177.75,144.85
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,225.92,184.71
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,191.51,155.99
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,157.95,127.92
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,150.41,121.81
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,143.04,115.79
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,108.42,86.89
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,75.25,58.94
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,60.97,46.89
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,47.2,35.16
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,42.61,31.36
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,38.03,27.51
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,295.99,254.93
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,501.73,424.36
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,424.15,356.73
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,351.62,292.73
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,265.97,216.3
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,190.22,142.01
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,87.98,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,41.52,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,142.71,75.36
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,244.05,193.26
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,319.89,264.18
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,404.18,339.47
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,474.09,401.08
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,548.16,464.18
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,380.17,322.66
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,130.95,106.37
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,145.91,118.65
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,161.26,130.86
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,174.48,141.36
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,187.98,152.02
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,355.43,291.29
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,494.29,403.28
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,464.59,377.44
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,432.62,350.2
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,429.33,346.44
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,404.11,325.64
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,481.38,387.8
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,537.07,432.47
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,425.48,341.94
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,293.24,234.05
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,448.68,361.98
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,600.12,482.31
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,475.3,382.53
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,355.86,285.92
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,169.18,136.0
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,8.25,1.25
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,165.2,134.49
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,328.16,267.87
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,299.04,244.63
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,270.38,221.89
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,421.25,348.7
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,524.58,432.03
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,448.09,367.92
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,376.34,306.19
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,286.88,228.22
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,207.92,152.3
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,95.53,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,119.68,58.65
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,250.89,200.73
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,327.13,273.0
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,412.04,349.15
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,481.65,410.24
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,551.45,469.26
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,613.48,518.71
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,676.58,565.91
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,730.7,603.47
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,784.32,639.36
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,829.2,668.81
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,872.4,696.32
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,908.6,718.16
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,932.03,730.58
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,958.01,744.15
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,981.05,755.26
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,998.46,762.89
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,1012.64,768.28
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,1018.35,767.83
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,1020.59,764.87
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,1015.06,755.14
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,1006.1,743.04
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,991.28,733.04
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,973.23,721.19
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,947.11,704.05
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,918.18,685.24
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,892.86,671.07
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,855.15,648.38
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,807.51,619.42
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,758.65,588.82
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,703.75,552.14
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,648.6,514.34
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,583.07,466.54
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,523.18,419.82
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,447.85,361.13
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,377.19,303.24
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,288.95,228.46
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,211.11,154.95
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,96.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,104.39,44.83
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,213.71,167.04
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,290.06,237.35
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,375.19,311.97
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,449.27,375.5
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,528.3,440.75
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,591.01,491.1
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,655.27,540.12
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,713.57,581.96
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,767.77,619.72
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,813.63,652.34
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,857.96,683.52
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,897.61,709.69
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,935.15,734.13
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,961.35,751.49
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,984.58,766.88
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,996.76,773.15
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,1017.05,785.28
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,1022.77,789.14
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,1024.99,790.89
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,1020.92,788.48
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,1013.36,783.97
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,999.04,774.06
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,981.42,762.29
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,956.45,745.41
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,928.54,726.54
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,893.76,704.11
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,856.63,679.81
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,816.6,651.88
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,766.39,616.09
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,712.11,577.43
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,657.5,537.66
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,591.1,486.85
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,526.35,434.08
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,455.3,375.16
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,385.12,314.8
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,294.96,235.92
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,215.44,159.75
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,99.18,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,109.71,42.81
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,229.27,182.3
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,306.15,254.89
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,392.02,331.07
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,461.49,390.29
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,534.95,449.75
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,542.74,454.66
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,536.17,447.76
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,426.78,355.93
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,285.05,235.85
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,304.86,251.59
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,324.58,266.25
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,340.32,277.8
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,356.11,289.31
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,267.23,216.34
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,164.03,130.77
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,166.18,132.47
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,168.46,134.01
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,195.37,156.0
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,222.85,178.21
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,223.93,178.7
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,225.12,179.42
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,222.71,177.64
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,220.42,176.0
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,303.78,243.82
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,386.29,308.88
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,381.7,305.99
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,376.14,302.83
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,336.84,272.28
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,298.71,242.35
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,270.46,220.48
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,229.05,187.57
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,394.34,325.74
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,499.49,409.56
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,423.53,347.12
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,352.29,287.31
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,265.15,212.59
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,188.07,140.64
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,88.35,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.34
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,18.12,10.2
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,16.98
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,32.63,23.29
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,39.69,29.49
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,47.19,36.09
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,54.7,42.64
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,58.88,46.11
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,63.06,49.55
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,65.99,51.98
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,68.93,54.4
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,84.68,67.73
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,100.84,81.25
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,89.43,71.26
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.41,61.69
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,113.03,90.78
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,149.39,120.85
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,144.8,116.89
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,140.32,113.16
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,140.37,113.01
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,140.5,112.94
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,122.63,98.16
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,105.17,83.68
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,109.65,87.4
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,114.32,91.25
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,102.66,81.64
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,91.14,72.11
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,85.4,67.42
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,79.73,62.77
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,71.25,55.69
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,62.83,48.6
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,272.95,231.26
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,447.77,372.82
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,372.87,309.54
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,303.6,250.53
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,222.87,180.14
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,151.8,114.24
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,71.44,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,95.38,24.08
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,202.65,157.69
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,278.95,229.54
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,364.29,305.56
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,438.07,369.73
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,516.88,435.91
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,579.34,487.15
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,643.44,537.34
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,700.78,579.42
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,753.75,617.14
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,472.73,393.69
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,108.45,85.25
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,105.5,82.57
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,102.75,79.85
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,110.1,85.62
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,117.52,91.42
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,154.6,121.54
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,193.07,152.43
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,196.51,155.15
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,200.07,158.05
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,206.84,163.3
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,213.75,168.68
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,305.88,243.9
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,379.15,303.17
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,436.23,348.93
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,470.34,376.66
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,424.3,341.01
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,379.48,306.08
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,596.96,484.59
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,758.74,609.53
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,704.74,569.29
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,650.4,529.09
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,585.2,478.44
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,526.05,429.68
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,452.07,369.04
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,382.45,309.93
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,292.51,232.15
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,212.92,157.99
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,99.44,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,105.39,18.46
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,224.38,169.41
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,300.47,240.42
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,385.84,314.6
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,455.37,373.97
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,529.12,434.53
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,591.56,484.48
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,651.5,529.84
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,705.0,568.39
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,758.07,605.82
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,564.56,455.01
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,295.22,235.46
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,626.8,502.3
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,925.22,719.04
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,953.75,735.74
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,979.4,751.98
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,997.08,761.54
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,1011.48,768.94
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,1019.09,772.93
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,1023.26,774.75
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,1012.1,764.76
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,1009.25,760.9
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,996.51,752.16
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,980.5,741.4
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,959.1,727.12
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,934.56,710.8
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,910.4,695.36
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,873.63,671.06
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,780.81,605.62
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,696.06,545.15
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,641.97,506.24
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,588.28,466.32
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,531.7,422.88
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,475.92,378.74
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,407.66,325.27
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,343.22,272.6
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,268.39,209.48
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,201.23,147.68
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,94.67,6.02
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.8,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,27.82,18.08
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,49.27,38.4
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,70.47,58.19
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,92.09,78.4
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,124.19,107.93
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,146.07,127.62
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,168.49,147.5
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,188.14,164.6
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,208.25,181.88
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,264.15,231.49
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,322.53,282.45
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,362.57,316.33
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,384.82,334.95
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,542.15,472.18
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,705.81,609.82
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,643.39,555.69
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,598.86,516.25
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,524.7,452.83
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,471.31,405.91
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,603.16,520.61
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,732.4,630.09
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,761.18,655.04
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,785.7,676.57
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,777.37,670.27
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,774.84,668.95
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,772.13,667.42
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,764.2,661.77
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,786.28,680.89
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,796.22,690.06
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,740.65,645.35
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,684.62,599.89
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,620.22,546.68
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,556.86,491.34
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,480.46,422.35
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,412.95,358.9
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,326.46,278.02
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,249.01,199.71
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,115.84,19.37
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,115.79,4.28
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,251.38,202.46
